Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,975.32,750.34
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,930.3,719.81
2018,2,1,14,0,847.0,77.0,2.6,16.6,508.0,893.09,695.01
2018,2,1,14,15,825.0,76.0,2.4,16.45,477.0,847.85,663.3
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,800.85,630.18
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,745.67,591.09
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,690.01,551.18
2018,2,1,15,15,754.0,64.0,1.9,16.1,342.5,655.36,527.07
2018,2,1,15,30,767.0,54.0,1.9,16.1,312.0,617.08,499.48
2018,2,1,15,45,671.0,58.5,1.45,14.85,262.0,523.14,426.2
2018,2,1,16,0,575.0,63.0,1.0,13.6,212.0,439.9,358.71
2018,2,1,16,15,524.5,55.0,1.1,13.05,171.0,371.36,302.91
2018,2,1,16,30,474.0,47.0,1.2,12.5,130.0,307.24,247.94
2018,2,1,16,45,396.5,38.5,1.25,11.95,94.0,235.89,184.97
2018,2,1,17,0,319.0,30.0,1.3,11.4,58.0,173.02,121.22
2018,2,1,17,15,188.5,17.5,1.3,11.2,31.5,73.46,0.0
2018,2,1,17,30,58.0,5.0,1.3,11.0,5.0,4.27,0.0
2018,2,1,17,45,29.0,2.5,1.35,10.75,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,2,7,15,149.5,10.0,2.1,5.8,17.5,47.7,0.0
2018,2,2,7,30,299.0,20.0,2.4,6.5,35.0,128.66,0.0
2018,2,2,7,45,354.5,30.0,2.7,7.2,66.5,189.67,141.69
2018,2,2,8,0,410.0,40.0,3.0,7.9,98.0,246.92,199.91
2018,2,2,8,15,552.5,41.5,2.95,8.45,149.5,340.16,282.86
2018,2,2,8,30,695.0,43.0,2.9,9.0,201.0,451.8,378.97
2018,2,2,8,45,661.5,56.0,2.85,9.6,231.5,484.51,407.81
2018,2,2,9,0,628.0,69.0,2.8,10.2,262.0,516.28,434.01
2018,2,2,9,15,537.5,97.0,2.8,10.7,278.0,516.29,432.77
2018,2,2,9,30,447.0,125.0,2.8,11.2,294.0,500.57,418.25
2018,2,2,9,45,627.0,100.5,2.75,11.7,363.0,641.28,529.58
2018,2,2,10,0,807.0,76.0,2.7,12.2,432.0,780.88,631.57
2018,2,2,10,15,840.5,73.5,2.7,12.6,467.0,835.47,668.17
2018,2,2,10,30,874.0,71.0,2.7,13.0,502.0,879.78,697.41
2018,2,2,10,45,808.0,93.0,2.7,13.45,506.5,880.93,695.51
2018,2,2,11,0,742.0,115.0,2.7,13.9,511.0,871.52,686.64
2018,2,2,11,15,639.0,150.0,2.65,14.25,498.5,829.09,654.29
2018,2,2,11,30,536.0,185.0,2.6,14.6,486.0,771.0,610.53
2018,2,2,11,45,549.0,184.0,2.6,14.95,497.0,789.74,623.71
2018,2,2,12,0,562.0,183.0,2.6,15.3,508.0,806.3,634.4
2018,2,2,12,15,629.5,162.0,2.6,15.55,527.0,861.15,672.62
2018,2,2,12,30,697.0,141.0,2.6,15.8,546.0,904.9,702.25
2018,2,2,12,45,791.0,112.0,2.6,16.1,567.0,953.23,734.76
2018,2,2,13,0,885.0,83.0,2.6,16.4,588.0,992.3,760.6
2018,2,2,13,15,867.5,85.5,2.65,16.45,570.5,978.25,751.49
2018,2,2,13,30,850.0,88.0,2.7,16.5,553.0,949.81,733.09
2018,2,2,13,45,877.0,78.0,2.75,16.5,542.0,934.19,723.84
2018,2,2,14,0,904.0,68.0,2.8,16.5,531.0,924.47,718.68
2018,2,2,14,15,872.5,68.5,2.7,16.4,496.0,871.66,682.2
2018,2,2,14,30,841.0,69.0,2.6,16.3,461.0,817.56,644.8
2018,2,2,14,45,820.0,68.0,2.45,16.15,427.0,777.3,616.76
2018,2,2,15,0,799.0,67.0,2.3,16.0,393.0,727.14,581.02
2018,2,2,15,15,748.0,68.5,2.3,16.0,350.0,656.86,530.33
2018,2,2,15,30,697.0,70.0,2.3,16.0,307.0,592.06,482.17
2018,2,2,15,45,645.0,66.5,1.65,14.85,263.0,519.76,424.37
2018,2,2,16,0,593.0,63.0,1.0,13.7,219.0,450.77,367.21
2018,2,2,16,15,547.5,54.5,1.05,13.1,177.5,383.35,312.27
2018,2,2,16,30,502.0,46.0,1.1,12.5,136.0,319.81,257.88
2018,2,2,16,45,436.0,37.5,1.15,11.85,99.5,251.83,197.73
2018,2,2,17,0,370.0,29.0,1.2,11.2,63.0,191.17,136.49
2018,2,2,17,15,215.5,18.0,1.2,10.95,35.0,96.95,0.0
2018,2,2,17,30,61.0,7.0,1.2,10.7,7.0,21.47,0.0
2018,2,2,17,45,30.5,3.5,1.25,10.5,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,3,7,15,148.5,10.5,1.6,6.2,18.5,47.71,0.0
2018,2,3,7,30,297.0,21.0,1.8,7.1,37.0,129.28,13.57
2018,2,3,7,45,431.0,28.5,2.05,8.05,77.0,211.88,158.79
2018,2,3,8,0,565.0,36.0,2.3,9.0,117.0,305.9,245.91
2018,2,3,8,15,634.0,41.0,2.4,9.6,162.5,379.59,312.82
2018,2,3,8,30,703.0,46.0,2.5,10.2,208.0,459.4,382.42
2018,2,3,8,45,746.5,49.5,2.6,10.85,253.0,527.86,440.31
2018,2,3,9,0,790.0,53.0,2.7,11.5,298.0,598.88,497.9
2018,2,3,9,15,818.0,55.5,2.7,12.1,340.0,659.9,544.14
2018,2,3,9,30,846.0,58.0,2.7,12.7,382.0,714.3,582.86
2018,2,3,9,45,865.5,60.0,2.75,13.3,419.0,767.38,619.85
2018,2,3,10,0,885.0,62.0,2.8,13.9,456.0,819.27,655.14
2018,2,3,10,15,898.5,63.5,2.7,14.25,487.0,863.8,683.98
2018,2,3,10,30,912.0,65.0,2.6,14.6,518.0,906.06,710.66
2018,2,3,10,45,921.0,66.0,2.55,15.0,542.5,941.01,732.04
2018,2,3,11,0,930.0,67.0,2.5,15.4,567.0,972.93,751.16
2018,2,3,11,15,935.0,68.0,2.5,15.7,584.0,997.8,766.1
2018,2,3,11,30,940.0,69.0,2.5,16.0,601.0,1019.12,778.73
2018,2,3,11,45,943.0,69.5,2.45,16.25,610.5,1034.15,786.8
2018,2,3,12,0,946.0,70.0,2.4,16.5,620.0,1045.38,792.47
2018,2,3,12,15,946.0,70.0,2.4,16.65,621.5,1049.06,794.18
2018,2,3,12,30,946.0,70.0,2.4,16.8,623.0,1048.83,793.54
2018,2,3,12,45,944.0,70.0,2.35,17.0,617.0,1042.67,788.44
2018,2,3,13,0,942.0,70.0,2.3,17.2,611.0,1032.64,781.01
2018,2,3,13,15,937.0,69.5,2.3,17.2,597.0,1015.21,770.03
2018,2,3,13,30,932.0,69.0,2.3,17.2,583.0,994.14,756.78
2018,2,3,13,45,924.5,67.5,2.3,17.25,561.5,965.9,738.63
2018,2,3,14,0,917.0,66.0,2.3,17.3,540.0,934.42,718.3
2018,2,3,14,15,905.5,64.5,2.2,17.2,511.5,896.32,692.76
2018,2,3,14,30,894.0,63.0,2.1,17.1,483.0,855.62,665.31
2018,2,3,14,45,877.5,61.0,2.0,17.0,448.5,807.81,632.6
2018,2,3,15,0,861.0,59.0,1.9,16.9,414.0,758.29,598.31
2018,2,3,15,15,837.0,57.0,1.9,16.9,374.5,701.84,558.94
2018,2,3,15,30,813.0,55.0,1.9,16.9,335.0,651.04,522.86
2018,2,3,15,45,778.0,51.5,1.35,15.8,291.0,584.35,470.85
2018,2,3,16,0,743.0,48.0,0.8,14.7,247.0,519.05,417.02
2018,2,3,16,15,689.5,44.0,0.8,14.4,202.0,444.88,357.21
2018,2,3,16,30,636.0,40.0,0.8,14.1,157.0,374.82,297.95
2018,2,3,16,45,543.5,34.0,0.8,13.75,114.0,290.36,225.22
2018,2,3,17,0,451.0,28.0,0.8,13.4,71.0,215.12,153.7
2018,2,3,17,15,281.0,18.5,0.75,13.4,40.5,118.64,0.0
2018,2,3,17,30,111.0,9.0,0.7,13.4,10.0,35.83,0.0
2018,2,3,17,45,55.5,4.5,0.7,13.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,4,7,15,2.0,7.0,1.0,7.45,7.0,6.49,0.0
2018,2,4,7,30,4.0,14.0,1.0,8.1,14.0,12.82,0.0
2018,2,4,7,45,2.0,26.5,0.95,8.75,26.5,22.92,13.18
2018,2,4,8,0,0.0,39.0,0.9,9.4,39.0,33.31,22.88
2018,2,4,8,15,9.0,54.5,1.05,9.8,56.5,52.01,39.42
2018,2,4,8,30,18.0,70.0,1.2,10.2,74.0,77.17,61.5
2018,2,4,8,45,18.0,76.5,1.35,10.65,81.5,83.17,66.77
2018,2,4,9,0,18.0,83.0,1.5,11.1,89.0,89.56,72.21
2018,2,4,9,15,35.5,104.0,1.6,11.5,117.0,124.47,102.22
2018,2,4,9,30,53.0,125.0,1.7,11.9,145.0,161.24,133.3
2018,2,4,9,45,124.5,157.5,1.8,12.3,211.5,270.93,225.28
2018,2,4,10,0,196.0,190.0,1.9,12.7,278.0,373.05,308.03
2018,2,4,10,15,257.5,197.0,1.95,13.15,321.0,458.03,374.71
2018,2,4,10,30,319.0,204.0,2.0,13.6,364.0,529.35,429.55
2018,2,4,10,45,439.5,186.5,2.1,14.05,418.0,648.67,520.72
2018,2,4,11,0,560.0,169.0,2.2,14.5,472.0,753.82,598.48
2018,2,4,11,15,594.5,164.0,2.2,14.8,495.0,801.7,630.63
2018,2,4,11,30,629.0,159.0,2.2,15.1,518.0,841.13,656.89
2018,2,4,11,45,761.5,123.5,2.25,15.4,565.0,939.82,724.56
2018,2,4,12,0,894.0,88.0,2.3,15.7,612.0,1016.98,775.41
2018,2,4,12,15,917.5,82.0,2.25,15.7,621.0,1036.54,786.89
2018,2,4,12,30,941.0,76.0,2.2,15.7,630.0,1052.26,796.53
2018,2,4,12,45,936.5,77.0,2.15,15.75,623.5,1044.92,790.86
2018,2,4,13,0,932.0,78.0,2.1,15.8,617.0,1033.76,783.09
2018,2,4,13,15,928.0,76.5,2.05,15.8,603.0,1016.15,771.37
2018,2,4,13,30,924.0,75.0,2.0,15.8,589.0,994.9,757.41
2018,2,4,13,45,917.0,73.5,2.0,15.8,567.5,967.3,739.91
2018,2,4,14,0,910.0,72.0,2.0,15.8,546.0,936.45,720.24
2018,2,4,14,15,899.5,70.0,1.95,15.8,517.5,898.77,695.24
2018,2,4,14,30,889.0,68.0,1.9,15.8,489.0,858.44,668.3
2018,2,4,14,45,874.5,65.0,1.9,15.85,454.5,811.11,636.53
2018,2,4,15,0,860.0,62.0,1.9,15.9,420.0,761.91,602.96
2018,2,4,15,15,835.5,60.0,1.9,15.9,380.0,711.78,568.17
2018,2,4,15,30,811.0,58.0,1.9,15.9,340.0,653.81,526.71
2018,2,4,15,45,777.0,54.0,1.45,14.8,296.0,587.12,475.26
2018,2,4,16,0,743.0,50.0,1.0,13.7,252.0,521.71,422.13
2018,2,4,16,15,690.5,45.5,1.05,13.1,206.5,447.35,362.42
2018,2,4,16,30,638.0,41.0,1.1,12.5,161.0,377.03,302.96
2018,2,4,16,45,546.0,35.0,1.15,11.95,117.5,292.54,229.76
2018,2,4,17,0,454.0,29.0,1.2,11.4,74.0,217.19,158.71
2018,2,4,17,15,283.5,19.5,1.2,11.35,42.5,121.12,6.89
2018,2,4,17,30,113.0,10.0,1.2,11.3,11.0,37.16,0.0
2018,2,4,17,45,56.5,5.0,1.2,11.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,5,7,15,144.0,11.5,1.7,6.65,20.0,47.12,0.0
2018,2,5,7,30,288.0,23.0,1.9,7.3,40.0,129.1,43.69
2018,2,5,7,45,415.0,30.5,2.1,7.95,80.0,211.89,161.3
2018,2,5,8,0,542.0,38.0,2.3,8.6,120.0,297.24,240.09
2018,2,5,8,15,611.0,44.0,2.4,9.2,165.5,370.86,306.68
2018,2,5,8,30,680.0,50.0,2.5,9.8,211.0,450.77,376.21
2018,2,5,8,45,724.0,53.5,2.6,10.4,256.0,518.66,433.65
2018,2,5,9,0,768.0,57.0,2.7,11.0,301.0,589.14,490.94
2018,2,5,9,15,799.5,59.0,2.85,11.65,343.0,651.21,538.89
2018,2,5,9,30,831.0,61.0,3.0,12.3,385.0,713.8,584.64
2018,2,5,9,45,765.5,81.5,3.1,12.95,402.0,722.9,588.87
2018,2,5,10,0,700.0,102.0,3.2,13.6,419.0,728.86,591.07
2018,2,5,10,15,718.0,106.0,3.25,14.2,450.5,775.14,623.21
2018,2,5,10,30,736.0,110.0,3.3,14.8,482.0,819.98,653.49
2018,2,5,10,45,599.5,154.0,3.35,15.35,466.5,766.14,611.55
2018,2,5,11,0,463.0,198.0,3.4,15.9,451.0,695.7,555.65
2018,2,5,11,15,414.5,218.5,3.4,16.4,450.0,682.43,543.25
2018,2,5,11,30,366.0,239.0,3.4,16.9,449.0,646.06,513.79
2018,2,5,11,45,442.0,221.0,3.4,17.4,479.0,726.21,573.55
2018,2,5,12,0,518.0,203.0,3.4,17.9,509.0,785.95,617.05
2018,2,5,12,15,556.5,191.0,3.3,18.2,520.5,812.96,635.74
2018,2,5,12,30,595.0,179.0,3.2,18.5,532.0,837.34,651.72
2018,2,5,12,45,691.0,147.5,3.15,18.8,553.5,904.31,697.8
2018,2,5,13,0,787.0,116.0,3.1,19.1,575.0,948.39,726.99
2018,2,5,13,15,849.5,94.5,2.95,19.15,579.5,973.76,743.19
2018,2,5,13,30,912.0,73.0,2.8,19.2,584.0,981.39,747.43
2018,2,5,13,45,911.5,70.0,2.7,19.3,564.5,958.2,731.25
2018,2,5,14,0,911.0,67.0,2.6,19.4,545.0,931.46,713.04
2018,2,5,14,15,902.0,65.0,2.4,19.3,517.5,895.05,687.86
2018,2,5,14,30,893.0,63.0,2.2,19.2,490.0,855.87,660.74
2018,2,5,14,45,877.0,61.0,2.05,19.05,455.5,808.41,628.21
2018,2,5,15,0,861.0,59.0,1.9,18.9,421.0,759.19,594.12
2018,2,5,15,15,837.5,56.5,1.9,18.9,381.0,702.32,554.82
2018,2,5,15,30,814.0,54.0,1.9,18.9,341.0,645.0,514.28
2018,2,5,15,45,780.0,51.0,1.45,17.6,297.5,585.54,469.35
2018,2,5,16,0,746.0,48.0,1.0,16.3,254.0,521.25,417.9
2018,2,5,16,15,693.0,44.5,1.05,15.75,208.5,447.67,359.34
2018,2,5,16,30,640.0,41.0,1.1,15.2,163.0,378.12,301.08
2018,2,5,16,45,550.5,35.0,1.15,14.65,119.5,294.59,229.48
2018,2,5,17,0,461.0,29.0,1.2,14.1,76.0,220.07,160.69
2018,2,5,17,15,290.0,20.0,1.2,13.95,44.0,124.39,26.36
2018,2,5,17,30,119.0,11.0,1.2,13.8,12.0,39.49,0.0
2018,2,5,17,45,59.5,5.5,1.2,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,2.95,4.6,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,3.1,4.8,2.0,0.0,0.0
2018,2,6,7,15,227.5,12.5,3.25,5.5,25.0,69.41,0.0
2018,2,6,7,30,419.0,22.0,3.4,6.2,48.0,166.72,71.59
2018,2,6,7,45,533.5,28.0,3.55,6.9,91.0,249.77,192.11
2018,2,6,8,0,648.0,34.0,3.7,7.6,134.0,339.35,275.97
2018,2,6,8,15,710.5,38.5,3.8,8.25,181.5,413.62,344.36
2018,2,6,8,30,773.0,43.0,3.9,8.9,229.0,489.49,411.66
2018,2,6,8,45,812.5,45.5,4.0,9.6,275.5,557.03,469.53
2018,2,6,9,0,852.0,48.0,4.1,10.3,322.0,626.82,526.87
2018,2,6,9,15,877.5,50.0,4.15,10.95,365.0,687.85,573.22
2018,2,6,9,30,903.0,52.0,4.2,11.6,408.0,748.8,617.61
2018,2,6,9,45,919.5,54.0,4.3,12.25,445.5,802.16,655.48
2018,2,6,10,0,936.0,56.0,4.4,12.9,483.0,853.91,691.46
2018,2,6,10,15,948.5,57.5,4.45,13.4,515.5,899.61,722.45
2018,2,6,10,30,961.0,59.0,4.5,13.9,548.0,942.8,751.23
2018,2,6,10,45,968.5,60.0,4.5,14.4,573.0,977.94,773.49
2018,2,6,11,0,976.0,61.0,4.5,14.9,598.0,1009.79,793.29
2018,2,6,11,15,981.5,61.5,4.55,15.2,615.5,1035.57,809.84
2018,2,6,11,30,987.0,62.0,4.6,15.5,633.0,1057.64,823.89
2018,2,6,11,45,989.0,62.0,4.6,15.85,642.0,1071.72,831.82
2018,2,6,12,0,991.0,62.0,4.6,16.2,651.0,1081.76,837.16
2018,2,6,12,15,990.5,62.5,4.6,16.35,653.0,1085.87,839.23
2018,2,6,12,30,990.0,63.0,4.6,16.5,655.0,1085.84,838.7
2018,2,6,12,45,986.0,63.5,4.6,16.65,648.0,1078.19,833.12
2018,2,6,13,0,982.0,64.0,4.6,16.8,641.0,1066.49,825.0
2018,2,6,13,15,976.5,63.5,4.5,16.85,626.0,1048.05,811.7
2018,2,6,13,30,971.0,63.0,4.4,16.9,611.0,1025.81,795.97
2018,2,6,13,45,963.5,62.0,4.35,16.9,589.0,997.36,776.69
2018,2,6,14,0,956.0,61.0,4.3,16.9,567.0,965.49,755.2
2018,2,6,14,15,945.0,59.5,4.05,16.7,538.0,926.62,728.18
2018,2,6,14,30,934.0,58.0,3.8,16.5,509.0,884.95,699.07
2018,2,6,14,45,917.0,56.5,3.55,16.35,473.0,835.8,664.21
2018,2,6,15,0,900.0,55.0,3.3,16.2,437.0,784.84,627.71
2018,2,6,15,15,877.5,53.0,3.3,16.2,396.5,727.65,586.96
2018,2,6,15,30,855.0,51.0,3.3,16.2,356.0,669.79,544.82
2018,2,6,15,45,821.0,48.5,2.65,14.85,311.0,603.56,494.34
2018,2,6,16,0,787.0,46.0,2.0,13.5,266.0,538.6,441.37
2018,2,6,16,15,734.5,43.0,1.95,12.6,219.5,468.5,383.72
2018,2,6,16,30,682.0,40.0,1.9,11.7,173.0,397.57,322.84
2018,2,6,16,45,594.5,34.5,1.85,10.8,128.0,313.1,248.79
2018,2,6,17,0,507.0,29.0,1.8,9.9,83.0,237.39,177.88
2018,2,6,17,15,323.5,20.0,1.8,9.6,48.0,132.5,44.95
2018,2,6,17,30,140.0,11.0,1.8,9.3,13.0,44.75,0.0
2018,2,6,17,45,70.0,5.5,1.75,9.0,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,5.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,5.5,2.0,0.0,0.0
2018,2,7,7,15,183.0,14.0,1.3,6.4,24.5,59.05,0.0
2018,2,7,7,30,341.0,25.0,1.5,7.3,47.0,148.82,73.34
2018,2,7,7,45,455.0,31.5,1.65,8.15,87.5,227.22,174.3
2018,2,7,8,0,569.0,38.0,1.8,9.0,128.0,308.67,248.83
2018,2,7,8,15,635.0,43.5,1.95,9.55,174.0,381.74,314.59
2018,2,7,8,30,701.0,49.0,2.1,10.1,220.0,460.78,383.0
2018,2,7,8,45,743.0,52.5,2.2,10.65,265.5,528.57,439.86
2018,2,7,9,0,785.0,56.0,2.3,11.2,311.0,598.77,496.43
2018,2,7,9,15,814.0,59.0,2.35,11.9,354.0,661.25,543.47
2018,2,7,9,30,843.0,62.0,2.4,12.6,397.0,724.04,588.12
2018,2,7,9,45,863.0,64.0,2.45,13.3,435.0,770.93,619.82
2018,2,7,10,0,883.0,66.0,2.5,14.0,473.0,823.44,655.04
2018,2,7,10,15,897.0,67.5,2.45,14.5,504.5,868.62,683.95
2018,2,7,10,30,911.0,69.0,2.4,15.0,536.0,911.56,710.77
2018,2,7,10,45,920.5,70.0,2.35,15.45,561.0,947.19,732.2
2018,2,7,11,0,930.0,71.0,2.3,15.9,586.0,979.82,751.37
2018,2,7,11,15,936.0,72.0,2.2,16.2,604.0,1005.84,765.74
2018,2,7,11,30,942.0,73.0,2.1,16.5,622.0,1028.34,777.68
2018,2,7,11,45,945.0,73.0,2.05,16.8,631.5,1042.91,784.98
2018,2,7,12,0,948.0,73.0,2.0,17.1,641.0,1053.63,789.94
2018,2,7,12,15,946.0,74.5,2.0,17.3,642.5,1057.35,791.47
2018,2,7,12,30,944.0,76.0,2.0,17.5,644.0,1057.1,790.67
2018,2,7,12,45,938.5,77.5,2.0,17.65,637.5,1049.39,785.36
2018,2,7,13,0,933.0,79.0,2.0,17.8,631.0,1037.85,777.8
2018,2,7,13,15,928.5,78.0,2.0,17.85,617.0,1020.36,766.81
2018,2,7,13,30,924.0,77.0,2.0,17.9,603.0,999.23,753.58
2018,2,7,13,45,915.5,76.5,2.0,17.95,581.5,971.44,735.98
2018,2,7,14,0,907.0,76.0,2.0,18.0,560.0,940.44,716.28
2018,2,7,14,15,895.0,74.0,1.95,17.9,531.0,901.42,690.89
2018,2,7,14,30,883.0,72.0,1.9,17.8,502.0,859.83,663.61
2018,2,7,14,45,866.0,70.0,1.8,17.65,467.0,811.81,631.18
2018,2,7,15,0,849.0,68.0,1.7,17.5,432.0,769.5,602.48
2018,2,7,15,15,824.5,65.5,1.7,17.5,391.5,711.53,562.52
2018,2,7,15,30,800.0,63.0,1.7,17.5,351.0,653.13,521.41
2018,2,7,15,45,764.5,59.5,1.45,16.2,307.0,586.3,471.89
2018,2,7,16,0,729.0,56.0,1.2,14.9,263.0,520.86,420.94
2018,2,7,16,15,675.0,51.0,1.25,13.9,216.5,445.43,361.21
2018,2,7,16,30,621.0,46.0,1.3,12.9,170.0,374.2,301.79
2018,2,7,16,45,531.5,40.0,1.3,11.95,126.0,295.21,233.48
2018,2,7,17,0,442.0,34.0,1.3,11.0,82.0,222.23,166.89
2018,2,7,17,15,286.5,23.5,1.35,10.65,48.5,127.89,54.74
2018,2,7,17,30,131.0,13.0,1.4,10.3,15.0,44.13,0.0
2018,2,7,17,45,65.5,6.5,1.4,9.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,8,6,45,13.5,1.5,1.05,5.95,1.0,0.0,0.0
2018,2,8,7,0,27.0,3.0,1.0,6.1,2.0,0.0,0.0
2018,2,8,7,15,190.0,14.5,1.0,6.85,26.0,61.13,0.0
2018,2,8,7,30,353.0,26.0,1.0,7.6,50.0,154.14,84.11
2018,2,8,7,45,467.5,32.5,1.0,8.3,91.5,232.6,178.47
2018,2,8,8,0,582.0,39.0,1.0,9.0,133.0,315.11,252.76
2018,2,8,8,15,648.0,44.5,0.95,9.55,180.0,389.02,317.66
2018,2,8,8,30,714.0,50.0,0.9,10.1,227.0,468.86,384.44
2018,2,8,8,45,755.5,53.5,0.9,10.6,273.0,537.13,439.63
2018,2,8,9,0,797.0,57.0,0.9,11.1,319.0,607.74,494.13
2018,2,8,9,15,827.5,59.0,0.9,11.8,362.5,670.67,539.23
2018,2,8,9,30,858.0,61.0,0.9,12.5,406.0,727.19,576.95
2018,2,8,9,45,880.0,62.0,0.95,13.15,444.0,781.85,613.08
2018,2,8,10,0,902.0,63.0,1.0,13.8,482.0,835.45,647.63
2018,2,8,10,15,915.0,65.0,1.05,14.3,514.5,881.16,676.47
2018,2,8,10,30,928.0,67.0,1.1,14.8,547.0,924.49,703.39
2018,2,8,10,45,937.5,67.5,1.15,15.3,572.0,960.01,724.82
2018,2,8,11,0,947.0,68.0,1.2,15.8,597.0,992.45,744.19
2018,2,8,11,15,953.5,69.0,1.3,16.15,615.5,1019.35,761.24
2018,2,8,11,30,960.0,70.0,1.4,16.5,634.0,1042.67,776.07
2018,2,8,11,45,963.5,70.5,1.45,16.85,644.0,1058.63,785.38
2018,2,8,12,0,967.0,71.0,1.5,17.2,654.0,1070.68,792.4
2018,2,8,12,15,968.0,71.0,1.55,17.35,656.0,1075.58,795.63
2018,2,8,12,30,969.0,71.0,1.6,17.5,658.0,1076.43,796.53
2018,2,8,12,45,968.0,69.5,1.7,17.65,651.5,1069.27,793.32
2018,2,8,13,0,967.0,68.0,1.8,17.8,645.0,1058.09,787.67
2018,2,8,13,15,962.5,68.0,1.85,17.85,631.0,1041.45,778.11
2018,2,8,13,30,958.0,68.0,1.9,17.9,617.0,1021.02,766.2
2018,2,8,13,45,951.0,66.5,2.0,17.95,595.0,992.62,749.67
2018,2,8,14,0,944.0,65.0,2.1,18.0,573.0,960.81,730.76
2018,2,8,14,15,933.5,63.5,2.0,17.85,544.0,922.66,705.66
2018,2,8,14,30,923.0,62.0,1.9,17.7,515.0,881.7,678.56
2018,2,8,14,45,908.0,60.0,1.85,17.55,480.0,833.83,646.95
2018,2,8,15,0,893.0,58.0,1.8,17.4,445.0,784.01,613.56
2018,2,8,15,15,870.5,56.5,1.8,17.4,404.5,727.64,574.94
2018,2,8,15,30,848.0,55.0,1.8,17.4,364.0,670.61,534.96
2018,2,8,15,45,816.0,52.0,1.4,16.2,319.0,605.2,486.09
2018,2,8,16,0,784.0,49.0,1.0,15.0,274.0,545.45,438.19
2018,2,8,16,15,735.5,45.0,1.05,14.35,227.0,471.49,379.74
2018,2,8,16,30,687.0,41.0,1.1,13.7,180.0,401.1,321.14
2018,2,8,16,45,605.0,35.5,1.15,13.1,134.5,318.58,250.3
2018,2,8,17,0,523.0,30.0,1.2,12.5,89.0,244.28,182.7
2018,2,8,17,15,354.0,22.0,1.15,12.35,53.5,144.96,71.47
2018,2,8,17,30,185.0,14.0,1.1,12.2,18.0,58.5,0.0
2018,2,8,17,45,92.5,7.0,1.1,12.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.7,8.25,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,8.2,3.0,0.0,0.0
2018,2,9,7,15,230.0,13.5,0.9,8.75,28.5,70.37,0.0
2018,2,9,7,30,422.0,23.0,1.0,9.3,54.0,170.51,99.38
2018,2,9,7,45,528.5,29.5,1.15,9.8,97.0,248.58,190.12
2018,2,9,8,0,635.0,36.0,1.3,10.3,140.0,335.0,267.92
2018,2,9,8,15,695.5,39.5,1.3,10.8,187.0,406.59,331.39
2018,2,9,8,30,756.0,43.0,1.3,11.3,234.0,479.34,393.29
2018,2,9,8,45,794.5,46.0,1.35,11.8,280.5,546.33,448.22
2018,2,9,9,0,833.0,49.0,1.4,12.3,327.0,615.49,502.45
2018,2,9,9,15,858.0,52.0,1.45,12.95,370.0,676.83,546.72
2018,2,9,9,30,883.0,55.0,1.5,13.6,413.0,738.09,588.98
2018,2,9,9,45,900.0,57.0,1.55,14.25,451.0,791.23,624.27
2018,2,9,10,0,917.0,59.0,1.6,14.9,489.0,842.85,657.77
2018,2,9,10,15,929.0,61.0,1.7,15.45,521.5,888.3,687.22
2018,2,9,10,30,941.0,63.0,1.8,16.0,554.0,931.25,714.64
2018,2,9,10,45,949.0,64.5,1.95,16.5,579.0,967.11,737.78
2018,2,9,11,0,957.0,66.0,2.1,17.0,604.0,999.76,758.72
2018,2,9,11,15,962.0,66.5,2.2,17.35,621.5,1024.81,774.4
2018,2,9,11,30,967.0,67.0,2.3,17.7,639.0,1046.18,787.77
2018,2,9,11,45,920.0,83.0,2.4,18.05,634.0,1031.73,777.52
2018,2,9,12,0,873.0,99.0,2.5,18.4,629.0,1023.79,772.11
2018,2,9,12,15,884.0,95.5,2.55,18.6,634.0,1034.15,778.88
2018,2,9,12,30,895.0,92.0,2.6,18.8,639.0,1028.84,775.17
2018,2,9,12,45,824.5,111.5,2.65,19.0,611.5,989.69,749.08
2018,2,9,13,0,754.0,131.0,2.7,19.2,584.0,942.43,717.64
2018,2,9,13,15,777.0,121.5,2.65,19.3,579.0,943.32,718.5
2018,2,9,13,30,800.0,112.0,2.6,19.4,574.0,933.96,712.07
2018,2,9,13,45,843.0,97.0,2.5,19.5,568.5,939.75,715.8
2018,2,9,14,0,886.0,82.0,2.4,19.6,563.0,929.51,708.57
2018,2,9,14,15,838.0,86.0,2.25,19.5,522.0,875.7,671.73
2018,2,9,14,30,790.0,90.0,2.1,19.4,481.0,811.39,627.6
2018,2,9,14,45,721.5,96.5,2.0,19.3,434.5,737.9,576.76
2018,2,9,15,0,653.0,103.0,1.9,19.2,388.0,662.21,523.34
2018,2,9,15,15,638.0,95.0,1.9,19.2,352.5,612.4,488.22
2018,2,9,15,30,623.0,87.0,1.9,19.2,317.0,561.94,450.63
2018,2,9,15,45,588.0,81.0,1.5,17.8,276.5,500.42,403.61
2018,2,9,16,0,553.0,75.0,1.1,16.4,236.0,440.74,356.42
2018,2,9,16,15,423.5,73.0,1.15,15.45,184.0,331.32,269.39
2018,2,9,16,30,294.0,71.0,1.2,14.5,132.0,241.89,195.65
2018,2,9,16,45,243.5,55.5,1.25,13.6,97.5,185.02,146.73
2018,2,9,17,0,193.0,40.0,1.3,12.7,63.0,133.99,101.17
2018,2,9,17,15,153.0,26.5,1.35,12.25,39.5,90.35,48.79
2018,2,9,17,30,113.0,13.0,1.4,11.8,16.0,39.47,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.35,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,6,45,4.5,1.0,1.2,5.35,1.0,0.0,0.0
2018,2,10,7,0,9.0,2.0,1.2,5.5,2.0,0.0,0.0
2018,2,10,7,15,192.5,14.0,1.45,6.25,28.5,61.09,0.0
2018,2,10,7,30,376.0,26.0,1.7,7.0,55.0,163.08,101.95
2018,2,10,7,45,502.5,31.5,1.95,7.75,99.0,240.42,186.76
2018,2,10,8,0,629.0,37.0,2.2,8.5,143.0,333.23,270.17
2018,2,10,8,15,690.0,41.5,2.35,9.1,190.5,406.0,335.84
2018,2,10,8,30,751.0,46.0,2.5,9.7,238.0,484.16,403.57
2018,2,10,8,45,789.5,49.0,2.6,10.3,284.5,551.86,460.3
2018,2,10,9,0,828.0,52.0,2.7,10.9,331.0,616.12,512.29
2018,2,10,9,15,854.0,54.0,3.0,11.6,374.0,676.68,558.51
2018,2,10,9,30,880.0,56.0,3.3,12.3,417.0,737.26,602.89
2018,2,10,9,45,800.5,79.5,3.6,13.0,430.5,748.62,609.41
2018,2,10,10,0,721.0,103.0,3.9,13.7,444.0,747.58,606.84
2018,2,10,10,15,606.0,142.5,4.2,14.0,442.0,720.1,585.27
2018,2,10,10,30,491.0,182.0,4.5,14.3,440.0,675.19,549.22
2018,2,10,10,45,508.5,186.0,4.75,14.65,464.0,711.15,576.78
2018,2,10,11,0,526.0,190.0,5.0,15.0,488.0,745.94,602.86
2018,2,10,11,15,575.0,180.0,5.15,15.15,515.0,793.56,639.14
2018,2,10,11,30,624.0,170.0,5.3,15.3,542.0,849.57,680.44
2018,2,10,11,45,576.5,189.5,5.5,15.4,537.5,824.09,661.48
2018,2,10,12,0,529.0,209.0,5.7,15.5,533.0,804.04,645.87
2018,2,10,12,15,547.5,203.0,5.8,15.55,539.0,818.19,657.3
2018,2,10,12,30,566.0,197.0,5.9,15.6,545.0,829.82,666.77
2018,2,10,12,45,590.5,187.5,6.05,15.6,547.5,840.66,675.76
2018,2,10,13,0,615.0,178.0,6.2,15.6,550.0,857.2,689.1
2018,2,10,13,15,675.5,153.0,6.2,15.5,553.5,880.95,707.55
2018,2,10,13,30,736.0,128.0,6.2,15.4,557.0,898.16,721.22
2018,2,10,13,45,709.0,130.5,6.25,15.3,531.5,859.34,693.45
2018,2,10,14,0,682.0,133.0,6.3,15.2,506.0,818.6,664.31
2018,2,10,14,15,550.5,158.0,6.1,14.95,449.0,699.48,573.82
2018,2,10,14,30,419.0,183.0,5.9,14.7,392.0,595.61,490.72
2018,2,10,14,45,519.0,147.0,5.75,14.5,388.0,620.81,514.1
2018,2,10,15,0,619.0,111.0,5.6,14.3,384.0,644.64,535.08
2018,2,10,15,15,740.5,83.0,5.6,14.3,380.0,674.21,559.52
2018,2,10,15,30,862.0,55.0,5.6,14.3,376.0,680.59,565.64
2018,2,10,15,45,843.0,50.5,5.05,13.35,333.0,620.82,518.51
2018,2,10,16,0,824.0,46.0,4.5,12.4,290.0,560.73,468.35
2018,2,10,16,15,776.5,42.5,4.4,11.7,241.5,486.5,405.62
2018,2,10,16,30,729.0,39.0,4.3,11.0,193.0,419.04,345.85
2018,2,10,16,45,626.5,35.5,4.25,10.35,144.0,327.58,264.61
2018,2,10,17,0,524.0,32.0,4.2,9.7,95.0,246.26,189.77
2018,2,10,17,15,344.0,23.0,4.3,9.3,57.0,147.81,88.33
2018,2,10,17,30,164.0,14.0,4.4,8.9,19.0,53.05,0.0
2018,2,10,17,45,82.0,7.0,4.45,8.5,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,5.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,45,38.0,4.0,1.1,1.3,3.0,0.0,0.0
2018,2,11,7,0,76.0,8.0,1.1,1.5,6.0,0.0,0.0
2018,2,11,7,15,266.5,17.5,1.4,2.4,34.5,82.82,0.0
2018,2,11,7,30,457.0,27.0,1.7,3.3,63.0,185.37,122.33
2018,2,11,7,45,560.0,33.0,2.0,4.2,108.0,263.26,207.54
2018,2,11,8,0,663.0,39.0,2.3,5.1,153.0,349.93,287.25
2018,2,11,8,15,691.0,46.0,2.5,5.9,196.5,411.34,344.4
2018,2,11,8,30,719.0,53.0,2.7,6.7,240.0,474.55,400.53
2018,2,11,8,45,619.5,70.0,2.85,7.45,252.0,477.21,404.43
2018,2,11,9,0,520.0,87.0,3.0,8.2,264.0,464.88,394.43
2018,2,11,9,15,301.5,121.0,3.2,8.8,226.5,354.0,300.94
2018,2,11,9,30,83.0,155.0,3.4,9.4,189.0,215.47,180.63
2018,2,11,9,45,55.5,169.5,3.6,10.0,193.0,212.08,176.62
2018,2,11,10,0,28.0,184.0,3.8,10.6,197.0,206.5,170.3
2018,2,11,10,15,95.0,209.0,3.85,10.6,258.5,293.1,243.79
2018,2,11,10,30,162.0,234.0,3.9,10.6,320.0,402.77,333.93
2018,2,11,10,45,104.5,213.5,3.95,10.6,270.0,328.92,272.03
2018,2,11,11,0,47.0,193.0,4.0,10.6,220.0,233.72,192.31
2018,2,11,11,15,29.5,190.5,4.0,10.35,207.5,214.42,175.84
2018,2,11,11,30,12.0,188.0,4.0,10.1,195.0,179.14,145.91
2018,2,11,11,45,17.5,202.5,3.95,9.85,213.0,199.14,162.78
2018,2,11,12,0,23.0,217.0,3.9,9.6,231.0,219.44,179.78
2018,2,11,12,15,87.5,242.5,4.15,9.55,296.5,332.23,274.71
2018,2,11,12,30,152.0,268.0,4.4,9.5,362.0,449.38,370.84
2018,2,11,12,45,207.0,271.5,4.6,9.4,398.5,508.37,419.66
2018,2,11,13,0,262.0,275.0,4.8,9.3,435.0,587.76,483.99
2018,2,11,13,15,156.5,238.5,5.05,9.25,333.5,415.03,344.85
2018,2,11,13,30,51.0,202.0,5.3,9.2,232.0,248.06,205.61
2018,2,11,13,45,100.0,195.5,5.5,9.15,251.5,305.55,255.78
2018,2,11,14,0,149.0,189.0,5.7,9.1,271.0,341.0,287.25
2018,2,11,14,15,119.0,180.0,5.7,9.05,243.5,299.84,252.48
2018,2,11,14,30,89.0,171.0,5.7,9.0,216.0,260.19,218.83
2018,2,11,14,45,410.0,133.0,5.7,8.95,318.5,514.25,438.1
2018,2,11,15,0,731.0,95.0,5.7,8.9,421.0,714.1,602.17
2018,2,11,15,15,762.5,82.0,5.7,8.9,394.5,685.53,579.87
2018,2,11,15,30,794.0,69.0,5.7,8.9,368.0,656.51,557.92
2018,2,11,15,45,761.5,65.0,5.55,8.5,323.5,590.97,504.2
2018,2,11,16,0,729.0,61.0,5.4,8.1,279.0,526.52,449.53
2018,2,11,16,15,681.0,56.0,5.3,7.65,233.0,453.99,386.43
2018,2,11,16,30,633.0,51.0,5.2,7.2,187.0,388.43,326.98
2018,2,11,16,45,551.0,44.0,5.1,6.8,141.0,307.07,252.66
2018,2,11,17,0,469.0,37.0,5.0,6.4,95.0,234.37,184.13
2018,2,11,17,15,310.0,26.5,4.95,6.2,58.0,141.15,90.02
2018,2,11,17,30,151.0,16.0,4.9,6.0,21.0,51.41,0.0
2018,2,11,17,45,75.5,8.0,4.85,5.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
