Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,67.5,7.5,1.3,13.55,9.5,0.0,0.0
2018,6,23,5,0,135.0,15.0,1.3,14.0,19.0,12.8,0.0
2018,6,23,5,15,273.5,24.5,1.5,15.0,51.5,20.29,8.77
2018,6,23,5,30,412.0,34.0,1.7,16.0,84.0,27.93,18.28
2018,6,23,5,45,498.5,40.5,1.9,16.95,128.0,32.8,23.05
2018,6,23,6,0,585.0,47.0,2.1,17.9,172.0,37.7,27.58
2018,6,23,6,15,640.0,52.0,2.2,18.7,221.5,44.83,33.88
2018,6,23,6,30,695.0,57.0,2.3,19.5,271.0,72.16,40.02
2018,6,23,6,45,733.5,60.5,2.45,20.3,322.5,123.36,67.18
2018,6,23,7,0,772.0,64.0,2.6,21.1,374.0,178.65,107.64
2018,6,23,7,15,798.5,66.5,2.7,21.9,424.5,234.22,153.68
2018,6,23,7,30,825.0,69.0,2.8,22.7,475.0,294.54,205.13
2018,6,23,7,45,845.5,71.5,2.85,23.55,525.0,351.44,253.84
2018,6,23,8,0,866.0,74.0,2.9,24.4,575.0,409.09,302.04
2018,6,23,8,15,881.0,76.0,3.0,25.15,622.0,464.33,347.25
2018,6,23,8,30,896.0,78.0,3.1,25.9,669.0,519.17,390.64
2018,6,23,8,45,908.0,79.5,3.2,26.65,712.5,571.25,430.56
2018,6,23,9,0,920.0,81.0,3.3,27.4,756.0,622.08,468.26
2018,6,23,9,15,928.5,82.5,3.35,28.1,794.5,669.2,502.06
2018,6,23,9,30,937.0,84.0,3.4,28.8,833.0,714.27,533.4
2018,6,23,9,45,943.0,86.0,3.45,29.5,866.0,755.75,561.37
2018,6,23,10,0,949.0,88.0,3.5,30.2,899.0,794.55,585.35
2018,6,23,10,15,955.0,89.0,3.55,30.8,927.0,829.53,606.7
2018,6,23,10,30,961.0,90.0,3.6,31.4,955.0,861.47,625.82
2018,6,23,10,45,965.5,90.5,3.6,32.0,976.5,888.48,641.28
2018,6,23,11,0,970.0,91.0,3.6,32.6,998.0,912.06,654.42
2018,6,23,11,15,972.5,92.0,3.65,32.95,1012.0,930.84,665.36
2018,6,23,11,30,975.0,93.0,3.7,33.3,1026.0,945.92,673.98
2018,6,23,11,45,977.5,92.5,3.75,33.65,1033.0,955.88,679.38
2018,6,23,12,0,980.0,92.0,3.8,34.0,1040.0,962.08,682.48
2018,6,23,12,15,979.0,93.5,3.85,34.15,1039.5,963.21,683.02
2018,6,23,12,30,978.0,95.0,3.9,34.3,1039.0,960.56,681.25
2018,6,23,12,45,977.0,95.0,3.95,34.5,1031.0,952.73,676.16
2018,6,23,13,0,976.0,95.0,4.0,34.7,1023.0,941.12,668.75
2018,6,23,13,15,973.5,94.5,4.0,34.75,1007.5,924.02,658.04
2018,6,23,13,30,971.0,94.0,4.0,34.8,992.0,903.27,645.04
2018,6,23,13,45,967.5,93.0,4.0,34.85,969.5,877.66,628.91
2018,6,23,14,0,964.0,92.0,4.0,34.9,947.0,848.65,610.54
2018,6,23,14,15,959.5,91.0,3.95,34.85,918.5,815.6,589.48
2018,6,23,14,30,955.0,90.0,3.9,34.8,890.0,779.49,566.29
2018,6,23,14,45,948.0,88.5,3.9,34.7,854.5,738.32,538.56
2018,6,23,15,0,941.0,87.0,3.9,34.6,819.0,694.63,508.03
2018,6,23,15,15,931.0,85.0,3.9,34.6,778.0,646.39,473.36
2018,6,23,15,30,921.0,83.0,3.9,34.6,737.0,596.36,436.5
2018,6,23,15,45,908.5,81.0,3.8,34.2,692.0,543.51,397.02
2018,6,23,16,0,896.0,79.0,3.7,33.8,647.0,489.62,355.52
2018,6,23,16,15,879.0,76.5,3.55,33.35,598.0,432.68,310.5
2018,6,23,16,30,862.0,74.0,3.4,32.9,549.0,375.71,264.16
2018,6,23,16,45,839.5,71.5,3.25,32.45,498.0,317.37,215.91
2018,6,23,17,0,817.0,69.0,3.1,32.0,447.0,257.22,165.95
2018,6,23,17,15,784.5,66.5,2.9,30.85,395.0,199.25,119.38
2018,6,23,17,30,752.0,64.0,2.7,29.7,343.0,144.24,78.49
2018,6,23,17,45,706.0,60.5,2.5,28.55,291.0,90.81,46.97
2018,6,23,18,0,660.0,57.0,2.3,27.4,239.0,48.92,36.05
2018,6,23,18,15,590.5,51.5,2.5,26.1,190.0,41.03,29.45
2018,6,23,18,30,521.0,46.0,2.7,24.8,141.0,37.15,26.03
2018,6,23,18,45,415.0,38.0,2.9,23.5,99.5,31.02,20.46
2018,6,23,19,0,309.0,30.0,3.1,22.2,58.0,24.91,13.86
2018,6,23,19,15,179.5,18.5,3.4,21.4,32.5,15.46,0.0
2018,6,23,19,30,50.0,7.0,3.7,20.6,7.0,5.97,0.0
2018,6,23,19,45,25.0,3.5,4.05,19.75,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.45,18.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.5,3.85,11.65,6.5,0.0,0.0
2018,6,24,5,0,67.0,11.0,3.9,11.8,13.0,9.39,0.0
2018,6,24,5,15,156.5,26.0,3.95,12.35,41.5,20.16,8.62
2018,6,24,5,30,246.0,41.0,4.0,12.9,70.0,31.54,21.6
2018,6,24,5,45,317.5,54.5,4.1,13.45,110.5,41.53,31.08
2018,6,24,6,0,389.0,68.0,4.2,14.0,151.0,51.3,40.11
2018,6,24,6,15,446.5,78.5,4.25,14.65,197.5,58.64,46.73
2018,6,24,6,30,504.0,89.0,4.3,15.3,244.0,85.95,56.8
2018,6,24,6,45,549.5,96.5,4.4,15.95,293.0,130.22,81.83
2018,6,24,7,0,595.0,104.0,4.5,16.6,342.0,179.7,118.48
2018,6,24,7,15,630.0,109.5,4.55,17.3,392.0,230.15,160.22
2018,6,24,7,30,665.0,115.0,4.6,18.0,442.0,283.94,206.24
2018,6,24,7,45,693.0,119.5,4.6,18.65,491.5,337.59,252.51
2018,6,24,8,0,721.0,124.0,4.6,19.3,541.0,393.15,299.59
2018,6,24,8,15,742.0,128.0,4.7,19.85,588.0,446.78,344.46
2018,6,24,8,30,763.0,132.0,4.8,20.4,635.0,502.04,389.37
2018,6,24,8,45,780.5,135.0,4.9,20.95,679.0,553.16,430.0
2018,6,24,9,0,798.0,138.0,5.0,21.5,723.0,603.86,469.24
2018,6,24,9,15,818.5,136.5,5.1,21.9,764.0,651.69,505.78
2018,6,24,9,30,839.0,135.0,5.2,22.3,805.0,698.69,540.92
2018,6,24,9,45,858.5,131.5,5.35,22.7,841.5,736.45,569.08
2018,6,24,10,0,878.0,128.0,5.5,23.1,878.0,777.65,599.12
2018,6,24,10,15,886.0,128.5,5.55,23.35,906.0,811.6,622.08
2018,6,24,10,30,894.0,129.0,5.6,23.6,934.0,842.81,643.01
2018,6,24,10,45,900.5,129.5,5.7,23.85,956.0,869.89,661.19
2018,6,24,11,0,907.0,130.0,5.8,24.1,978.0,893.83,677.19
2018,6,24,11,15,911.0,130.5,5.8,24.25,992.5,912.37,689.18
2018,6,24,11,30,915.0,131.0,5.8,24.4,1007.0,927.49,698.85
2018,6,24,11,45,919.0,130.0,5.85,24.55,1014.5,937.86,705.58
2018,6,24,12,0,923.0,129.0,5.9,24.7,1022.0,944.72,710.01
2018,6,24,12,15,924.5,128.0,5.9,24.7,1021.5,945.84,710.73
2018,6,24,12,30,926.0,127.0,5.9,24.7,1021.0,943.4,709.12
2018,6,24,12,45,926.0,125.5,5.9,24.75,1013.0,935.61,703.79
2018,6,24,13,0,926.0,124.0,5.9,24.8,1005.0,924.23,696.09
2018,6,24,13,15,922.0,124.0,5.9,24.7,989.0,907.16,684.95
2018,6,24,13,30,918.0,124.0,5.9,24.6,973.0,886.67,671.47
2018,6,24,13,45,912.5,123.0,5.9,24.55,949.5,860.76,654.07
2018,6,24,14,0,907.0,122.0,5.9,24.5,926.0,831.7,634.43
2018,6,24,14,15,899.0,121.5,5.9,24.25,896.5,798.2,612.05
2018,6,24,14,30,891.0,121.0,5.9,24.0,867.0,762.03,586.97
2018,6,24,14,45,881.0,119.5,5.9,23.75,831.5,721.13,557.18
2018,6,24,15,0,871.0,118.0,5.9,23.5,796.0,678.11,525.19
2018,6,24,15,15,859.0,115.5,5.9,23.5,755.5,631.13,489.02
2018,6,24,15,30,847.0,113.0,5.9,23.5,715.0,584.52,452.23
2018,6,24,15,45,829.5,111.0,5.9,22.6,669.5,531.73,411.35
2018,6,24,16,0,812.0,109.0,5.9,21.7,624.0,478.56,368.8
2018,6,24,16,15,788.0,107.0,5.9,21.1,575.0,422.66,322.42
2018,6,24,16,30,764.0,105.0,5.9,20.5,526.0,367.66,275.55
2018,6,24,16,45,734.5,101.5,5.85,19.95,475.0,308.09,224.25
2018,6,24,17,0,705.0,98.0,5.8,19.4,424.0,253.1,176.41
2018,6,24,17,15,667.0,93.0,5.7,18.7,372.5,197.78,129.8
2018,6,24,17,30,629.0,88.0,5.6,18.0,321.0,146.24,89.52
2018,6,24,17,45,578.5,81.5,5.5,17.35,271.0,96.79,58.06
2018,6,24,18,0,528.0,75.0,5.4,16.7,221.0,58.03,45.82
2018,6,24,18,15,463.0,65.5,5.1,16.05,175.0,51.59,40.11
2018,6,24,18,30,398.0,56.0,4.8,15.4,129.0,44.97,34.03
2018,6,24,18,45,309.0,44.0,4.55,14.8,90.5,33.92,23.82
2018,6,24,19,0,220.0,32.0,4.3,14.2,52.0,24.81,14.4
2018,6,24,19,15,128.0,19.0,4.2,13.8,29.0,14.82,0.0
2018,6,24,19,30,36.0,6.0,4.1,13.4,6.0,5.12,0.0
2018,6,24,19,45,18.0,3.0,3.95,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,25,4,45,35.5,5.5,3.7,9.7,6.5,0.0,0.0
2018,6,25,5,0,71.0,11.0,3.8,9.9,13.0,9.39,0.0
2018,6,25,5,15,139.5,21.5,3.95,10.35,35.0,16.69,6.08
2018,6,25,5,30,208.0,32.0,4.1,10.8,57.0,24.66,15.81
2018,6,25,5,45,243.0,40.5,4.25,11.3,82.5,30.88,21.89
2018,6,25,6,0,278.0,49.0,4.4,11.8,108.0,36.94,27.6
2018,6,25,6,15,139.0,57.5,4.35,12.3,87.0,44.11,34.14
2018,6,25,6,30,0.0,66.0,4.3,12.8,66.0,54.45,41.33
2018,6,25,6,45,6.0,98.5,4.25,13.3,101.0,80.44,63.1
2018,6,25,7,0,12.0,131.0,4.2,13.8,136.0,107.45,85.28
2018,6,25,7,15,43.5,164.5,4.15,14.3,185.5,141.37,111.91
2018,6,25,7,30,75.0,198.0,4.1,14.8,235.0,180.39,142.76
2018,6,25,7,45,113.0,226.5,4.1,15.25,288.5,223.71,177.01
2018,6,25,8,0,151.0,255.0,4.1,15.7,342.0,270.41,213.95
2018,6,25,8,15,351.0,222.0,4.05,16.25,447.0,345.99,272.48
2018,6,25,8,30,551.0,189.0,4.0,16.8,552.0,442.38,347.93
2018,6,25,8,45,704.0,148.5,4.0,17.35,644.0,523.02,411.06
2018,6,25,9,0,857.0,108.0,4.0,17.9,736.0,608.76,477.38
2018,6,25,9,15,872.5,107.5,4.05,18.45,776.0,655.97,512.99
2018,6,25,9,30,888.0,107.0,4.1,19.0,816.0,701.82,546.83
2018,6,25,9,45,902.5,105.0,4.15,19.5,851.0,743.97,577.33
2018,6,25,10,0,917.0,103.0,4.2,20.0,886.0,784.13,604.83
2018,6,25,10,15,923.5,103.5,4.25,20.4,913.5,818.15,627.21
2018,6,25,10,30,930.0,104.0,4.3,20.8,941.0,849.25,647.39
2018,6,25,10,45,935.0,104.5,4.4,21.15,962.0,876.02,664.79
2018,6,25,11,0,940.0,105.0,4.5,21.5,983.0,899.49,680.13
2018,6,25,11,15,943.0,106.0,4.55,21.75,997.5,918.27,692.18
2018,6,25,11,30,946.0,107.0,4.6,22.0,1012.0,933.48,701.85
2018,6,25,11,45,948.5,106.5,4.7,22.2,1019.0,943.29,708.43
2018,6,25,12,0,951.0,106.0,4.8,22.4,1026.0,949.46,712.64
2018,6,25,12,15,952.0,105.0,4.85,22.45,1025.0,950.17,713.3
2018,6,25,12,30,953.0,104.0,4.9,22.5,1024.0,947.2,711.57
2018,6,25,12,45,953.0,102.5,5.0,22.55,1016.0,939.19,706.84
2018,6,25,13,0,953.0,101.0,5.1,22.6,1008.0,927.46,699.64
2018,6,25,13,15,950.0,100.0,5.15,22.5,991.5,909.94,688.56
2018,6,25,13,30,947.0,99.0,5.2,22.4,975.0,888.85,675.04
2018,6,25,13,45,942.5,98.5,5.25,22.3,952.5,863.55,658.54
2018,6,25,14,0,938.0,98.0,5.3,22.2,930.0,834.96,639.66
2018,6,25,14,15,932.5,96.0,5.3,21.95,900.5,801.09,617.03
2018,6,25,14,30,927.0,94.0,5.3,21.7,871.0,764.31,592.14
2018,6,25,14,45,919.5,92.5,5.3,21.5,836.0,723.87,562.83
2018,6,25,15,0,912.0,91.0,5.3,21.3,801.0,681.05,530.78
2018,6,25,15,15,901.5,89.5,5.3,21.3,761.0,634.24,494.56
2018,6,25,15,30,891.0,88.0,5.3,21.3,721.0,585.74,456.17
2018,6,25,15,45,879.0,86.0,5.3,20.4,677.5,534.59,416.18
2018,6,25,16,0,867.0,84.0,5.3,19.5,634.0,482.39,373.93
2018,6,25,16,15,852.0,81.5,5.3,18.9,587.0,427.75,327.87
2018,6,25,16,30,837.0,79.0,5.3,18.3,540.0,372.9,280.26
2018,6,25,16,45,815.5,75.5,5.3,17.65,490.0,312.93,227.69
2018,6,25,17,0,794.0,72.0,5.3,17.0,440.0,255.93,177.04
2018,6,25,17,15,764.0,68.5,5.25,16.3,389.0,198.81,127.66
2018,6,25,17,30,734.0,65.0,5.2,15.6,338.0,144.39,84.16
2018,6,25,17,45,692.0,61.5,5.2,14.9,288.0,92.2,50.95
2018,6,25,18,0,650.0,58.0,5.2,14.2,238.0,45.62,35.22
2018,6,25,18,15,588.5,52.0,5.05,13.6,190.0,41.4,31.44
2018,6,25,18,30,527.0,46.0,4.9,13.0,142.0,37.16,27.44
2018,6,25,18,45,429.0,38.0,4.8,12.4,101.0,31.05,21.57
2018,6,25,19,0,331.0,30.0,4.7,11.8,60.0,24.94,14.71
2018,6,25,19,15,196.5,19.0,4.6,11.5,34.0,15.92,0.0
2018,6,25,19,30,62.0,8.0,4.5,11.2,8.0,6.83,0.0
2018,6,25,19,45,31.0,4.0,4.4,10.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,6,26,4,45,51.5,7.0,3.05,8.3,8.5,0.0,0.0
2018,6,26,5,0,103.0,14.0,3.2,8.6,17.0,11.95,0.0
2018,6,26,5,15,234.0,26.0,3.25,9.1,49.0,21.65,9.39
2018,6,26,5,30,365.0,38.0,3.3,9.6,81.0,31.38,21.75
2018,6,26,5,45,451.5,46.5,3.35,10.15,124.5,37.71,28.1
2018,6,26,6,0,538.0,55.0,3.4,10.7,168.0,43.98,34.07
2018,6,26,6,15,596.0,61.0,3.35,11.3,217.5,47.97,37.77
2018,6,26,6,30,654.0,67.0,3.3,11.9,267.0,73.07,43.84
2018,6,26,6,45,694.5,72.0,3.3,12.5,318.5,123.72,71.53
2018,6,26,7,0,735.0,77.0,3.3,13.1,370.0,182.19,115.74
2018,6,26,7,15,765.0,80.5,3.3,13.75,421.5,237.38,162.51
2018,6,26,7,30,795.0,84.0,3.3,14.4,473.0,295.13,213.21
2018,6,26,7,45,818.0,86.5,3.3,15.05,523.5,351.93,263.38
2018,6,26,8,0,841.0,89.0,3.3,15.7,574.0,409.86,313.49
2018,6,26,8,15,858.5,91.5,3.35,16.4,622.0,466.76,361.45
2018,6,26,8,30,876.0,94.0,3.4,17.1,670.0,522.35,406.87
2018,6,26,8,45,890.0,96.0,3.45,17.75,714.5,575.21,448.82
2018,6,26,9,0,904.0,98.0,3.5,18.4,759.0,627.05,488.65
2018,6,26,9,15,912.0,101.0,3.55,19.0,798.0,674.71,524.25
2018,6,26,9,30,920.0,104.0,3.6,19.6,837.0,720.31,557.34
2018,6,26,9,45,925.5,106.0,3.65,20.2,870.0,760.95,586.03
2018,6,26,10,0,931.0,108.0,3.7,20.8,903.0,798.91,611.33
2018,6,26,10,15,937.5,108.5,3.8,21.25,930.5,833.43,633.86
2018,6,26,10,30,944.0,109.0,3.9,21.7,958.0,864.97,654.18
2018,6,26,10,45,950.0,108.5,4.0,22.15,979.5,892.04,671.34
2018,6,26,11,0,956.0,108.0,4.1,22.6,1001.0,915.81,686.21
2018,6,26,11,15,959.5,108.5,4.25,22.8,1015.5,934.88,698.82
2018,6,26,11,30,963.0,109.0,4.4,23.0,1030.0,950.35,709.07
2018,6,26,11,45,966.0,108.0,4.5,23.25,1037.0,960.35,715.36
2018,6,26,12,0,969.0,107.0,4.6,23.5,1044.0,966.64,719.51
2018,6,26,12,15,971.0,105.5,4.7,23.5,1043.5,967.87,721.07
2018,6,26,12,30,973.0,104.0,4.8,23.5,1043.0,965.32,720.2
2018,6,26,12,45,975.0,101.0,4.9,23.55,1035.0,957.61,715.78
2018,6,26,13,0,977.0,98.0,5.0,23.6,1027.0,946.04,708.81
2018,6,26,13,15,975.5,96.5,5.1,23.45,1011.5,929.01,698.7
2018,6,26,13,30,974.0,95.0,5.2,23.3,996.0,908.27,686.02
2018,6,26,13,45,971.5,93.5,5.25,23.15,974.0,883.09,669.9
2018,6,26,14,0,969.0,92.0,5.3,23.0,952.0,854.42,651.28
2018,6,26,14,15,964.5,90.5,5.35,22.7,923.0,820.87,629.46
2018,6,26,14,30,960.0,89.0,5.4,22.4,894.0,784.24,605.23
2018,6,26,14,45,954.0,87.0,5.45,22.05,859.0,743.19,576.49
2018,6,26,15,0,948.0,85.0,5.5,21.7,824.0,699.54,544.44
2018,6,26,15,15,938.5,83.5,5.5,21.7,783.0,651.85,507.6
2018,6,26,15,30,929.0,82.0,5.5,21.7,742.0,602.28,468.42
2018,6,26,15,45,917.0,80.0,5.55,20.6,697.0,549.35,427.55
2018,6,26,16,0,905.0,78.0,5.6,19.5,652.0,495.31,384.17
2018,6,26,16,15,890.5,75.0,5.55,18.9,603.5,438.48,336.16
2018,6,26,16,30,876.0,72.0,5.5,18.3,555.0,381.35,286.46
2018,6,26,16,45,855.5,69.0,5.45,17.7,504.0,322.39,234.28
2018,6,26,17,0,835.0,66.0,5.4,17.1,453.0,264.33,182.42
2018,6,26,17,15,806.5,63.0,5.3,16.45,401.0,202.59,128.93
2018,6,26,17,30,778.0,60.0,5.2,15.8,349.0,146.29,83.71
2018,6,26,17,45,738.5,56.0,5.1,15.2,297.5,91.2,48.31
2018,6,26,18,0,699.0,52.0,5.0,14.6,246.0,45.01,34.62
2018,6,26,18,15,639.0,47.0,4.85,13.95,197.0,41.07,31.1
2018,6,26,18,30,579.0,42.0,4.7,13.3,148.0,37.15,27.41
2018,6,26,18,45,482.0,35.5,4.5,12.65,106.0,29.12,19.86
2018,6,26,19,0,385.0,29.0,4.3,12.0,64.0,24.17,14.09
2018,6,26,19,15,234.0,19.0,4.25,11.6,36.5,15.97,0.0
2018,6,26,19,30,83.0,9.0,4.2,11.2,9.0,7.68,0.0
2018,6,26,19,45,41.5,4.5,4.15,10.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,27,4,45,33.5,5.5,3.55,8.6,6.5,0.0,0.0
2018,6,27,5,0,67.0,11.0,3.7,8.8,13.0,9.39,0.0
2018,6,27,5,15,224.0,24.0,3.8,9.3,47.0,19.83,7.85
2018,6,27,5,30,381.0,37.0,3.9,9.8,81.0,30.58,20.99
2018,6,27,5,45,478.5,43.5,4.05,10.3,126.0,35.3,25.92
2018,6,27,6,0,576.0,50.0,4.2,10.8,171.0,40.14,30.58
2018,6,27,6,15,633.5,55.5,4.2,11.35,221.0,43.95,34.13
2018,6,27,6,30,691.0,61.0,4.2,11.9,271.0,73.13,43.42
2018,6,27,6,45,731.0,64.5,4.2,12.45,323.0,124.22,70.6
2018,6,27,7,0,771.0,68.0,4.2,13.0,375.0,179.6,112.14
2018,6,27,7,15,799.0,71.5,4.15,13.6,427.0,236.39,160.66
2018,6,27,7,30,827.0,75.0,4.1,14.2,479.0,295.47,213.01
2018,6,27,7,45,847.5,77.0,4.1,14.8,529.0,354.75,265.8
2018,6,27,8,0,868.0,79.0,4.1,15.4,579.0,412.23,316.16
2018,6,27,8,15,884.0,81.5,4.1,15.95,627.0,468.64,364.44
2018,6,27,8,30,900.0,84.0,4.1,16.5,675.0,524.75,410.91
2018,6,27,8,45,912.0,86.0,4.15,17.05,719.0,577.68,453.56
2018,6,27,9,0,924.0,88.0,4.2,17.6,763.0,629.35,493.91
2018,6,27,9,15,927.5,92.0,4.25,18.1,800.5,676.01,529.34
2018,6,27,9,30,931.0,96.0,4.3,18.6,838.0,720.19,562.02
2018,6,27,9,45,930.5,102.5,4.35,19.05,870.0,761.16,591.57
2018,6,27,10,0,930.0,109.0,4.4,19.5,902.0,798.97,617.41
2018,6,27,10,15,936.5,109.5,4.5,19.85,930.0,833.51,640.68
2018,6,27,10,30,943.0,110.0,4.6,20.2,958.0,865.08,661.75
2018,6,27,10,45,947.5,110.5,4.7,20.5,979.0,891.85,679.55
2018,6,27,11,0,952.0,111.0,4.8,20.8,1000.0,915.26,695.02
2018,6,27,11,15,955.0,111.0,4.9,20.85,1013.5,933.44,707.6
2018,6,27,11,30,958.0,111.0,5.0,20.9,1027.0,948.01,717.79
2018,6,27,11,45,959.5,111.0,5.15,21.0,1033.5,957.59,724.86
2018,6,27,12,0,961.0,111.0,5.3,21.1,1040.0,963.47,729.48
2018,6,27,12,15,960.5,110.5,5.35,20.95,1038.5,963.42,730.16
2018,6,27,12,30,960.0,110.0,5.4,20.8,1037.0,959.65,728.39
2018,6,27,12,45,958.0,110.0,5.5,20.7,1028.0,951.3,723.72
2018,6,27,13,0,956.0,110.0,5.6,20.6,1019.0,939.26,716.55
2018,6,27,13,15,954.0,108.5,5.7,20.35,1003.5,922.21,706.32
2018,6,27,13,30,952.0,107.0,5.8,20.1,988.0,901.54,693.51
2018,6,27,13,45,949.0,105.5,5.85,19.85,965.5,876.52,677.3
2018,6,27,14,0,946.0,104.0,5.9,19.6,943.0,848.11,658.58
2018,6,27,14,15,940.5,102.0,5.9,19.25,913.5,814.09,635.7
2018,6,27,14,30,935.0,100.0,5.9,18.9,884.0,777.11,610.48
2018,6,27,14,45,928.0,97.5,5.95,18.55,848.5,735.86,580.54
2018,6,27,15,0,921.0,95.0,6.0,18.2,813.0,692.14,547.74
2018,6,27,15,15,910.5,93.5,6.0,18.2,772.5,644.97,510.58
2018,6,27,15,30,900.0,92.0,6.0,18.2,732.0,596.07,471.2
2018,6,27,15,45,887.5,89.0,6.05,17.3,687.0,543.32,429.41
2018,6,27,16,0,875.0,86.0,6.1,16.4,642.0,489.56,385.29
2018,6,27,16,15,859.0,83.0,6.05,15.85,593.5,433.62,337.32
2018,6,27,16,30,843.0,80.0,6.0,15.3,545.0,377.57,287.91
2018,6,27,16,45,821.0,76.5,6.0,14.7,494.5,317.13,234.12
2018,6,27,17,0,799.0,73.0,6.0,14.1,444.0,259.64,182.3
2018,6,27,17,15,768.0,69.5,5.9,13.6,392.0,201.97,131.66
2018,6,27,17,30,737.0,66.0,5.8,13.1,340.0,147.11,87.09
2018,6,27,17,45,693.0,62.0,5.75,12.55,289.0,94.1,52.55
2018,6,27,18,0,649.0,58.0,5.7,12.0,238.0,45.6,35.52
2018,6,27,18,15,583.5,52.5,5.55,11.5,190.0,41.75,32.03
2018,6,27,18,30,518.0,47.0,5.4,11.0,142.0,37.93,28.37
2018,6,27,18,45,416.0,39.0,5.2,10.55,101.0,31.85,22.46
2018,6,27,19,0,314.0,31.0,5.0,10.1,60.0,25.79,15.56
2018,6,27,19,15,185.0,19.5,4.9,9.9,34.0,16.36,0.0
2018,6,27,19,30,56.0,8.0,4.8,9.7,8.0,6.83,0.0
2018,6,27,19,45,28.0,4.0,4.65,9.45,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.5,9.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.5,3.5,8.95,7.5,0.0,0.0
2018,6,28,5,0,69.0,13.0,3.6,9.2,15.0,11.1,0.0
2018,6,28,5,15,188.0,26.5,3.6,9.75,45.0,20.62,8.04
2018,6,28,5,30,307.0,40.0,3.6,10.3,75.0,33.08,23.08
2018,6,28,5,45,400.5,48.0,3.65,10.8,117.0,38.83,28.99
2018,6,28,6,0,494.0,56.0,3.7,11.3,159.0,44.6,34.52
2018,6,28,6,15,555.5,62.0,3.65,11.9,207.0,48.51,38.16
2018,6,28,6,30,617.0,68.0,3.6,12.5,255.0,71.54,43.69
2018,6,28,6,45,660.0,72.5,3.55,13.1,305.5,119.79,69.64
2018,6,28,7,0,703.0,77.0,3.5,13.7,356.0,172.71,109.02
2018,6,28,7,15,735.0,81.0,3.45,14.2,407.5,230.37,157.67
2018,6,28,7,30,767.0,85.0,3.4,14.7,459.0,287.4,207.61
2018,6,28,7,45,791.5,87.5,3.35,15.25,509.0,343.16,256.83
2018,6,28,8,0,816.0,90.0,3.3,15.8,559.0,400.27,306.25
2018,6,28,8,15,834.0,92.5,3.3,16.35,606.5,455.57,353.07
2018,6,28,8,30,852.0,95.0,3.3,16.9,654.0,510.76,398.32
2018,6,28,8,45,866.5,96.5,3.3,17.45,697.5,562.35,439.42
2018,6,28,9,0,881.0,98.0,3.3,18.0,741.0,613.03,478.5
2018,6,28,9,15,891.5,99.5,3.35,18.5,780.0,660.0,513.92
2018,6,28,9,30,902.0,101.0,3.4,19.0,819.0,705.17,547.06
2018,6,28,9,45,909.5,102.0,3.4,19.5,852.0,745.74,575.85
2018,6,28,10,0,917.0,103.0,3.4,20.0,885.0,783.83,601.3
2018,6,28,10,15,923.0,104.0,3.5,20.4,912.5,818.08,623.87
2018,6,28,10,30,929.0,105.0,3.6,20.8,940.0,849.38,644.27
2018,6,28,10,45,933.0,106.0,3.7,21.2,960.5,875.92,661.29
2018,6,28,11,0,937.0,107.0,3.8,21.6,981.0,899.13,676.0
2018,6,28,11,15,939.5,106.5,3.9,21.85,994.0,916.23,686.97
2018,6,28,11,30,942.0,106.0,4.0,22.1,1007.0,929.78,695.61
2018,6,28,11,45,942.5,106.5,4.1,22.35,1013.0,938.85,701.31
2018,6,28,12,0,943.0,107.0,4.2,22.6,1019.0,944.27,704.64
2018,6,28,12,15,945.5,105.0,4.3,22.75,1018.5,945.57,705.57
2018,6,28,12,30,948.0,103.0,4.4,22.9,1018.0,943.19,704.13
2018,6,28,12,45,949.5,101.0,4.45,23.0,1011.0,936.21,699.56
2018,6,28,13,0,951.0,99.0,4.5,23.1,1004.0,925.51,692.66
2018,6,28,13,15,948.0,98.5,4.6,23.05,988.0,908.6,682.43
2018,6,28,13,30,945.0,98.0,4.7,23.0,972.0,888.13,669.77
2018,6,28,13,45,940.0,97.5,4.8,22.95,949.5,862.58,653.51
2018,6,28,14,0,935.0,97.0,4.9,22.9,927.0,833.77,634.88
2018,6,28,14,15,929.0,96.0,4.95,22.65,898.0,800.64,613.25
2018,6,28,14,30,923.0,95.0,5.0,22.4,869.0,764.62,589.36
2018,6,28,14,45,914.5,94.0,5.1,22.15,834.0,724.18,560.87
2018,6,28,15,0,906.0,93.0,5.2,21.9,799.0,681.42,529.53
2018,6,28,15,15,895.5,91.5,5.2,21.9,759.0,634.91,493.71
2018,6,28,15,30,885.0,90.0,5.2,21.9,719.0,586.71,455.74
2018,6,28,15,45,872.0,88.0,5.3,20.95,675.0,535.34,416.1
2018,6,28,16,0,859.0,86.0,5.4,20.0,631.0,483.03,374.18
2018,6,28,16,15,841.5,83.5,5.45,19.35,583.5,427.74,327.94
2018,6,28,16,30,824.0,81.0,5.5,18.7,536.0,370.82,279.0
2018,6,28,16,45,800.5,78.0,5.55,18.05,486.0,313.17,228.44
2018,6,28,17,0,777.0,75.0,5.6,17.4,436.0,256.88,178.56
2018,6,28,17,15,746.0,71.5,5.6,16.65,385.0,200.44,129.82
2018,6,28,17,30,715.0,68.0,5.6,15.9,334.0,146.83,86.82
2018,6,28,17,45,671.5,63.5,5.6,15.1,284.0,94.68,52.99
2018,6,28,18,0,628.0,59.0,5.6,14.3,234.0,46.19,35.71
2018,6,28,18,15,563.0,53.5,5.45,13.7,186.5,42.41,32.32
2018,6,28,18,30,498.0,48.0,5.3,13.1,139.0,38.66,28.76
2018,6,28,18,45,397.0,39.5,5.2,12.45,98.5,32.21,22.59
2018,6,28,19,0,296.0,31.0,5.1,11.8,58.0,25.74,15.4
2018,6,28,19,15,173.0,19.5,5.0,11.45,33.0,16.35,0.0
2018,6,28,19,30,50.0,8.0,4.9,11.1,8.0,6.83,0.0
2018,6,28,19,45,25.0,4.0,4.8,10.8,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,29,4,45,58.0,6.5,2.3,8.85,8.0,0.0,0.0
2018,6,29,5,0,116.0,13.0,2.5,9.2,16.0,11.1,0.0
2018,6,29,5,15,255.0,23.0,2.65,9.8,47.0,19.05,6.67
2018,6,29,5,30,394.0,33.0,2.8,10.4,78.0,27.14,17.91
2018,6,29,5,45,481.5,40.0,2.9,11.05,121.5,32.42,23.26
2018,6,29,6,0,569.0,47.0,3.0,11.7,165.0,37.71,28.3
2018,6,29,6,15,625.5,51.5,2.95,12.6,213.5,44.4,34.37
2018,6,29,6,30,682.0,56.0,2.9,13.5,262.0,67.62,39.15
2018,6,29,6,45,721.0,59.5,2.8,14.4,313.0,118.03,65.38
2018,6,29,7,0,760.0,63.0,2.7,15.3,364.0,172.6,105.64
2018,6,29,7,15,788.0,66.0,2.7,16.4,415.0,228.26,152.29
2018,6,29,7,30,816.0,69.0,2.7,17.5,466.0,288.89,204.65
2018,6,29,7,45,837.0,71.0,2.65,18.65,515.5,345.13,253.42
2018,6,29,8,0,858.0,73.0,2.6,19.8,565.0,402.2,301.61
2018,6,29,8,15,874.0,75.0,2.7,20.7,612.5,457.62,347.56
2018,6,29,8,30,890.0,77.0,2.8,21.6,660.0,512.79,391.72
2018,6,29,8,45,903.0,78.5,2.85,22.5,704.0,565.34,432.27
2018,6,29,9,0,916.0,80.0,2.9,23.4,748.0,616.78,470.55
2018,6,29,9,15,923.5,83.0,3.0,24.2,787.0,664.77,505.39
2018,6,29,9,30,931.0,86.0,3.1,25.0,826.0,710.66,537.7
2018,6,29,9,45,935.5,88.5,3.2,25.75,859.0,751.63,565.79
2018,6,29,10,0,940.0,91.0,3.3,26.5,892.0,789.84,589.99
2018,6,29,10,15,944.5,92.5,3.35,27.05,919.0,824.17,611.33
2018,6,29,10,30,949.0,94.0,3.4,27.6,946.0,855.41,630.41
2018,6,29,10,45,952.5,94.5,3.5,28.2,966.5,881.64,646.16
2018,6,29,11,0,956.0,95.0,3.6,28.8,987.0,904.45,659.61
2018,6,29,11,15,958.5,95.5,3.75,29.1,1000.5,922.86,671.23
2018,6,29,11,30,961.0,96.0,3.9,29.4,1014.0,937.64,680.53
2018,6,29,11,45,962.0,96.0,4.05,29.7,1020.5,946.95,686.31
2018,6,29,12,0,963.0,96.0,4.2,30.0,1027.0,952.52,689.74
2018,6,29,12,15,961.5,97.5,4.3,30.05,1026.0,953.51,690.71
2018,6,29,12,30,960.0,99.0,4.4,30.1,1025.0,950.76,689.34
2018,6,29,12,45,956.5,100.0,4.55,30.2,1016.0,942.08,684.26
2018,6,29,13,0,953.0,101.0,4.7,30.3,1007.0,929.74,676.96
2018,6,29,13,15,949.5,100.0,4.8,30.2,990.5,911.96,666.55
2018,6,29,13,30,946.0,99.0,4.9,30.1,974.0,890.63,653.76
2018,6,29,13,45,942.0,98.0,5.0,30.0,951.5,865.44,638.29
2018,6,29,14,0,938.0,97.0,5.1,29.9,929.0,836.94,620.47
2018,6,29,14,15,932.5,95.5,5.15,29.65,900.0,803.65,599.31
2018,6,29,14,30,927.0,94.0,5.2,29.4,871.0,767.44,575.93
2018,6,29,14,45,919.5,92.5,5.25,29.15,836.5,727.1,548.16
2018,6,29,15,0,912.0,91.0,5.3,28.9,802.0,684.36,517.52
2018,6,29,15,15,901.5,89.0,5.3,28.9,761.5,637.14,482.19
2018,6,29,15,30,891.0,87.0,5.3,28.9,721.0,588.23,444.74
2018,6,29,15,45,878.5,84.5,5.3,28.05,676.5,536.39,405.51
2018,6,29,16,0,866.0,82.0,5.3,27.2,632.0,483.56,364.1
2018,6,29,16,15,850.0,79.5,5.3,26.55,585.0,428.55,319.32
2018,6,29,16,30,834.0,77.0,5.3,25.9,538.0,373.45,273.06
2018,6,29,16,45,812.0,74.0,5.25,25.3,488.0,313.92,222.31
2018,6,29,17,0,790.0,71.0,5.2,24.7,438.0,257.37,173.44
2018,6,29,17,15,760.5,67.5,5.15,23.85,387.0,200.45,125.59
2018,6,29,17,30,731.0,64.0,5.1,23.0,336.0,146.18,83.11
2018,6,29,17,45,689.5,60.0,5.05,22.15,286.0,93.6,49.78
2018,6,29,18,0,648.0,56.0,5.0,21.3,236.0,47.94,36.19
2018,6,29,18,15,587.0,50.0,4.85,20.3,188.5,39.79,29.14
2018,6,29,18,30,526.0,44.0,4.7,19.3,141.0,35.49,25.25
2018,6,29,18,45,429.5,37.0,4.55,18.35,100.5,30.18,20.26
2018,6,29,19,0,333.0,30.0,4.4,17.4,60.0,24.93,14.33
2018,6,29,19,15,198.5,19.0,4.35,16.85,34.0,15.92,0.0
2018,6,29,19,30,64.0,8.0,4.3,16.3,8.0,6.83,0.0
2018,6,29,19,45,32.0,4.0,4.25,15.7,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,30,4,45,72.0,6.0,1.25,13.25,8.0,0.0,0.0
2018,6,30,5,0,144.0,12.0,1.2,13.6,16.0,10.24,0.0
2018,6,30,5,15,292.5,21.0,1.3,14.4,48.0,17.36,5.04
2018,6,30,5,30,441.0,30.0,1.4,15.2,80.0,24.72,15.43
2018,6,30,5,45,524.5,36.5,1.55,16.05,124.0,32.36,22.7
2018,6,30,6,0,608.0,43.0,1.7,16.9,168.0,37.79,27.74
2018,6,30,6,15,661.5,47.0,1.7,17.65,217.0,40.88,30.55
2018,6,30,6,30,715.0,51.0,1.7,18.4,266.0,64.14,35.06
2018,6,30,6,45,751.5,54.5,1.75,19.15,317.5,116.25,61.49
2018,6,30,7,0,788.0,58.0,1.8,19.9,369.0,172.19,102.03
2018,6,30,7,15,814.0,60.5,1.8,20.8,420.0,231.8,151.1
2018,6,30,7,30,840.0,63.0,1.8,21.7,471.0,289.75,200.52
2018,6,30,7,45,859.5,65.5,1.85,22.6,521.0,347.24,249.65
2018,6,30,8,0,879.0,68.0,1.9,23.5,571.0,405.38,298.13
2018,6,30,8,15,893.5,70.0,2.0,24.35,618.5,461.26,343.6
2018,6,30,8,30,908.0,72.0,2.1,25.2,666.0,516.7,387.13
2018,6,30,8,45,919.0,73.5,2.15,26.05,709.0,569.07,426.71
2018,6,30,9,0,930.0,75.0,2.2,26.9,752.0,620.1,463.87
2018,6,30,9,15,937.5,76.5,2.3,27.7,790.5,667.34,497.44
2018,6,30,9,30,945.0,78.0,2.4,28.5,829.0,712.44,528.5
2018,6,30,9,45,950.5,80.0,2.5,29.3,862.5,754.24,556.3
2018,6,30,10,0,956.0,82.0,2.6,30.1,896.0,793.31,580.19
2018,6,30,10,15,961.0,83.0,2.65,30.7,923.5,828.14,601.14
2018,6,30,10,30,966.0,84.0,2.7,31.3,951.0,859.84,619.85
2018,6,30,10,45,970.0,84.5,2.8,31.85,972.0,886.98,635.94
2018,6,30,11,0,974.0,85.0,2.9,32.4,993.0,910.65,649.75
2018,6,30,11,15,975.5,86.0,2.95,32.75,1006.5,929.05,660.37
2018,6,30,11,30,977.0,87.0,3.0,33.1,1020.0,943.73,668.67
2018,6,30,11,45,977.5,87.0,3.1,33.4,1026.0,952.8,673.99
2018,6,30,12,0,978.0,87.0,3.2,33.7,1032.0,958.07,677.02
2018,6,30,12,15,974.5,89.0,3.3,33.8,1030.0,957.83,677.2
2018,6,30,12,30,971.0,91.0,3.4,33.9,1028.0,953.8,675.09
2018,6,30,12,45,965.5,93.5,3.45,34.05,1018.5,944.71,669.39
2018,6,30,13,0,960.0,96.0,3.5,34.2,1009.0,931.95,661.46
2018,6,30,13,15,957.0,96.0,3.55,34.2,993.5,915.44,651.6
2018,6,30,13,30,954.0,96.0,3.6,34.2,978.0,895.34,639.45
2018,6,30,13,45,949.5,95.5,3.65,34.2,955.5,870.06,623.93
2018,6,30,14,0,945.0,95.0,3.7,34.2,933.0,841.45,606.2
2018,6,30,14,15,939.5,93.5,3.75,34.1,904.0,807.99,585.39
2018,6,30,14,30,934.0,92.0,3.8,34.0,875.0,771.56,562.43
2018,6,30,14,45,926.0,90.5,3.8,33.85,840.0,730.64,535.06
2018,6,30,15,0,918.0,89.0,3.8,33.7,805.0,687.33,504.84
2018,6,30,15,15,908.0,87.5,3.8,33.7,765.0,640.64,471.19
2018,6,30,15,30,898.0,86.0,3.8,33.7,725.0,592.19,435.41
2018,6,30,15,45,884.0,84.0,3.95,33.05,680.0,539.7,397.08
2018,6,30,16,0,870.0,82.0,4.1,32.4,635.0,486.34,356.62
2018,6,30,16,15,850.0,81.0,4.25,31.65,586.5,430.81,313.19
2018,6,30,16,30,830.0,80.0,4.4,30.9,538.0,373.85,267.2
2018,6,30,16,45,803.5,77.5,4.55,30.2,487.0,315.36,218.92
2018,6,30,17,0,777.0,75.0,4.7,29.5,436.0,258.55,171.37
2018,6,30,17,15,739.5,72.5,4.9,28.25,383.5,201.68,125.2
2018,6,30,17,30,702.0,70.0,5.1,27.0,331.0,148.4,84.72
2018,6,30,17,45,650.0,66.0,5.25,25.7,279.5,92.91,49.53
2018,6,30,18,0,598.0,62.0,5.4,24.4,228.0,48.26,35.98
2018,6,30,18,15,527.0,56.0,5.4,23.1,181.0,44.17,32.56
2018,6,30,18,30,456.0,50.0,5.4,21.8,134.0,40.11,28.93
2018,6,30,18,45,355.0,40.0,5.4,20.45,93.5,32.48,22.0
2018,6,30,19,0,254.0,30.0,5.4,19.1,53.0,24.72,14.03
2018,6,30,19,15,149.0,18.5,5.3,18.45,30.0,14.46,0.0
2018,6,30,19,30,44.0,7.0,5.2,17.8,7.0,5.97,0.0
2018,6,30,19,45,22.0,3.5,5.15,17.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.0,16.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,4.1,11.55,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,4.1,11.7,12.0,8.54,0.0
2018,7,1,5,15,171.0,23.5,4.2,12.3,39.5,18.3,5.26
2018,7,1,5,30,272.0,37.0,4.3,12.9,67.0,28.66,18.9
2018,7,1,5,45,352.5,48.0,4.4,13.45,107.5,38.74,28.52
2018,7,1,6,0,433.0,59.0,4.5,14.0,148.0,46.88,36.12
2018,7,1,6,15,492.5,67.5,4.55,14.6,194.5,52.6,41.35
2018,7,1,6,30,552.0,76.0,4.6,15.2,241.0,74.46,47.59
2018,7,1,6,45,596.5,82.0,4.65,15.8,290.5,120.2,72.09
2018,7,1,7,0,641.0,88.0,4.7,16.4,340.0,170.93,109.33
2018,7,1,7,15,673.5,93.5,4.65,17.05,390.5,223.4,152.99
2018,7,1,7,30,706.0,99.0,4.6,17.7,441.0,278.88,200.89
2018,7,1,7,45,731.5,102.5,4.55,18.35,490.0,333.06,248.1
2018,7,1,8,0,757.0,106.0,4.5,19.0,539.0,390.96,297.46
2018,7,1,8,15,776.5,109.5,4.5,19.6,586.0,444.95,342.76
2018,7,1,8,30,796.0,113.0,4.5,20.2,633.0,499.27,386.97
2018,7,1,8,45,811.5,115.5,4.5,20.8,676.5,550.58,427.58
2018,7,1,9,0,827.0,118.0,4.5,21.4,720.0,601.23,466.43
2018,7,1,9,15,845.0,117.5,4.55,21.9,761.0,646.53,500.73
2018,7,1,9,30,863.0,117.0,4.6,22.4,802.0,693.28,535.18
2018,7,1,9,45,881.0,114.0,4.6,22.95,838.5,736.45,565.97
2018,7,1,10,0,899.0,111.0,4.6,23.5,875.0,777.95,594.27
2018,7,1,10,15,904.5,112.5,4.7,23.85,902.5,811.87,616.88
2018,7,1,10,30,910.0,114.0,4.8,24.2,930.0,842.87,637.38
2018,7,1,10,45,913.0,117.0,4.9,24.6,951.5,870.08,655.05
2018,7,1,11,0,916.0,120.0,5.0,25.0,973.0,893.96,670.4
2018,7,1,11,15,917.0,121.0,5.1,25.2,986.0,910.91,681.56
2018,7,1,11,30,918.0,122.0,5.2,25.4,999.0,924.33,690.41
2018,7,1,11,45,916.5,124.0,5.3,25.6,1004.5,932.87,696.01
2018,7,1,12,0,915.0,126.0,5.4,25.8,1010.0,937.81,699.27
2018,7,1,12,15,909.5,129.5,5.5,25.75,1007.5,936.95,699.38
2018,7,1,12,30,904.0,133.0,5.6,25.7,1005.0,932.57,697.19
2018,7,1,12,45,896.0,137.0,5.75,25.7,995.0,922.96,691.64
2018,7,1,13,0,888.0,141.0,5.9,25.7,985.0,910.01,683.82
2018,7,1,13,15,883.5,140.5,5.95,25.45,969.0,892.94,673.33
2018,7,1,13,30,879.0,140.0,6.0,25.2,953.0,872.6,660.56
2018,7,1,13,45,872.0,140.0,6.05,24.95,930.0,847.45,644.38
2018,7,1,14,0,865.0,140.0,6.1,24.7,907.0,819.35,626.04
2018,7,1,14,15,857.5,138.0,6.15,24.4,878.0,786.36,604.2
2018,7,1,14,30,850.0,136.0,6.2,24.1,849.0,750.76,579.34
2018,7,1,14,45,840.0,134.0,6.2,23.75,814.0,716.38,554.33
2018,7,1,15,0,830.0,132.0,6.2,23.4,779.0,673.73,522.81
2018,7,1,15,15,817.5,129.0,6.2,23.4,739.0,626.86,486.75
2018,7,1,15,30,805.0,126.0,6.2,23.4,699.0,578.68,448.91
2018,7,1,15,45,789.5,122.5,6.05,22.55,655.0,527.45,408.97
2018,7,1,16,0,774.0,119.0,5.9,21.7,611.0,475.74,367.44
2018,7,1,16,15,752.0,115.5,5.85,21.1,563.0,421.12,322.27
2018,7,1,16,30,730.0,112.0,5.8,20.5,515.0,364.91,274.71
2018,7,1,16,45,701.5,107.5,5.7,19.9,465.0,308.81,226.42
2018,7,1,17,0,673.0,103.0,5.6,19.3,415.0,254.81,179.55
2018,7,1,17,15,635.0,97.5,5.5,18.6,364.5,200.59,133.78
2018,7,1,17,30,597.0,92.0,5.4,17.9,314.0,150.19,93.93
2018,7,1,17,45,546.5,84.5,5.35,17.25,264.5,101.42,61.7
2018,7,1,18,0,496.0,77.0,5.3,16.6,215.0,59.35,46.99
2018,7,1,18,15,429.0,67.5,5.15,15.95,169.5,53.0,41.38
2018,7,1,18,30,362.0,58.0,5.0,15.3,124.0,44.17,33.34
2018,7,1,18,45,274.5,44.5,4.85,14.7,86.0,34.15,24.04
2018,7,1,19,0,187.0,31.0,4.7,14.1,48.0,23.96,13.77
2018,7,1,19,15,107.5,18.0,4.65,13.7,26.5,14.02,0.0
2018,7,1,19,30,28.0,5.0,4.6,13.3,5.0,4.27,0.0
2018,7,1,19,45,14.0,2.5,4.55,12.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.25,10.8,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.4,11.0,8.0,5.97,0.0
2018,7,2,5,15,101.0,21.5,2.5,11.45,31.0,16.64,3.86
2018,7,2,5,30,167.0,36.0,2.6,11.9,54.0,27.57,18.03
2018,7,2,5,45,235.5,52.0,2.7,12.35,92.0,39.38,29.23
2018,7,2,6,0,304.0,68.0,2.8,12.8,130.0,50.89,39.88
2018,7,2,6,15,361.0,81.5,2.8,13.3,175.0,60.25,48.4
2018,7,2,6,30,418.0,95.0,2.8,13.8,220.0,82.11,57.0
2018,7,2,6,45,464.5,105.5,2.85,14.3,268.0,123.78,80.82
2018,7,2,7,0,511.0,116.0,2.9,14.8,316.0,170.75,115.37
2018,7,2,7,15,548.5,124.0,2.9,15.35,365.5,221.79,157.11
2018,7,2,7,30,586.0,132.0,2.9,15.9,415.0,273.81,201.08
2018,7,2,7,45,618.5,138.0,2.9,16.45,465.0,326.03,245.58
2018,7,2,8,0,651.0,144.0,2.9,17.0,515.0,380.88,291.57
2018,7,2,8,15,675.5,148.0,2.9,17.6,562.0,432.78,334.35
2018,7,2,8,30,700.0,152.0,2.9,18.2,609.0,485.76,376.75
2018,7,2,8,45,722.0,154.5,2.95,18.8,653.5,536.81,416.64
2018,7,2,9,0,744.0,157.0,3.0,19.4,698.0,588.02,455.51
2018,7,2,9,15,734.5,171.5,3.05,19.85,729.5,630.13,486.6
2018,7,2,9,30,725.0,186.0,3.1,20.3,761.0,669.26,514.69
2018,7,2,9,45,706.5,205.5,3.15,20.8,785.5,703.42,538.22
2018,7,2,10,0,688.0,225.0,3.2,21.3,810.0,733.77,558.49
2018,7,2,10,15,700.5,227.0,3.3,21.7,839.0,768.97,582.88
2018,7,2,10,30,713.0,229.0,3.4,22.1,868.0,802.24,605.54
2018,7,2,10,45,724.0,229.0,3.5,22.5,890.5,830.33,624.4
2018,7,2,11,0,735.0,229.0,3.6,22.9,913.0,855.97,641.42
2018,7,2,11,15,742.0,228.5,3.7,23.25,928.0,875.06,653.95
2018,7,2,11,30,749.0,228.0,3.8,23.6,943.0,891.23,664.47
2018,7,2,11,45,753.5,226.5,3.9,23.9,950.0,901.23,670.91
2018,7,2,12,0,758.0,225.0,4.0,24.2,957.0,908.05,675.09
2018,7,2,12,15,758.5,224.5,4.15,24.3,956.5,908.99,676.14
2018,7,2,12,30,759.0,224.0,4.3,24.4,956.0,906.67,675.09
2018,7,2,12,45,757.5,223.0,4.45,24.5,948.5,898.85,670.39
2018,7,2,13,0,756.0,222.0,4.6,24.6,941.0,887.83,663.71
2018,7,2,13,15,750.5,219.5,4.75,24.4,923.5,868.85,652.34
2018,7,2,13,30,745.0,217.0,4.9,24.2,906.0,846.94,638.76
2018,7,2,13,45,736.5,215.0,5.05,24.0,882.5,820.23,621.54
2018,7,2,14,0,728.0,213.0,5.2,23.8,859.0,791.02,602.22
2018,7,2,14,15,718.5,210.5,5.3,23.35,830.5,758.26,580.35
2018,7,2,14,30,709.0,208.0,5.4,22.9,802.0,723.42,556.5
2018,7,2,14,45,697.0,203.5,5.5,22.45,767.5,683.2,528.19
2018,7,2,15,0,685.0,199.0,5.6,22.0,733.0,641.54,498.14
2018,7,2,15,15,670.0,194.0,5.6,22.0,694.0,596.41,463.64
2018,7,2,15,30,655.0,189.0,5.6,22.0,655.0,550.57,427.94
2018,7,2,15,45,637.0,182.5,5.75,20.7,612.0,501.47,391.23
