Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,11.95,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.82,7.64
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,35.45,20.42
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,78.87,44.07
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,128.42,80.49
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,186.67,128.71
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,238.46,175.91
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,289.71,221.99
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,358.39,279.11
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,435.73,341.4
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,496.2,388.89
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,557.66,435.03
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,616.27,476.61
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,674.53,515.78
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,721.2,547.86
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,770.85,579.47
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,816.33,607.12
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,859.53,632.83
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,897.17,655.36
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,931.84,675.81
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,960.45,692.26
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,985.62,706.53
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,1005.84,719.18
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,1022.29,729.51
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,1031.86,735.73
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,1037.47,739.59
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,1038.0,741.44
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,1034.49,740.78
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,1025.44,737.03
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,1012.37,730.62
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,993.63,720.78
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,971.1,708.39
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,942.12,691.57
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,909.73,672.28
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,871.88,649.78
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,831.11,624.87
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,785.33,595.73
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,737.31,564.75
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,683.05,525.94
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,627.45,484.44
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,569.86,443.39
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,513.82,401.23
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,450.76,350.45
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,388.59,298.47
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,323.52,242.67
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,261.6,188.25
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,197.38,132.61
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,139.34,84.1
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,81.65,42.38
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,36.81,18.91
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,19.57,6.39
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,11.1,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,10.24,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,20.02,5.42
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,35.72,20.17
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,79.86,45.15
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,129.31,82.08
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,186.9,130.16
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,245.19,181.09
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,308.48,235.9
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,368.88,287.37
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,431.56,338.68
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,492.11,386.69
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,553.03,433.1
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,610.8,475.29
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,668.18,515.62
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,717.95,550.31
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,765.43,582.37
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,806.39,608.75
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,844.1,632.69
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,881.87,656.75
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,917.04,678.9
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,946.57,697.21
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,972.96,713.45
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,993.65,726.54
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,1010.82,737.42
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,1020.87,743.62
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,1027.18,747.52
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,1026.28,747.59
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,1021.59,745.32
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,1009.7,738.28
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,994.18,728.94
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,973.59,716.86
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,949.58,702.55
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,919.93,684.5
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,887.22,664.22
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,848.67,640.35
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,807.66,614.41
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,760.94,583.73
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,715.35,552.11
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,660.71,511.91
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,605.5,470.39
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,547.0,427.55
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,488.73,383.17
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,427.26,334.01
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,367.25,284.31
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,304.41,231.03
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,245.3,179.81
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,184.38,127.82
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,130.31,83.16
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,78.91,45.59
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,36.55,20.43
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,18.7,4.05
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,7.68,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,10.24,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.66,3.44
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,34.84,19.59
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,79.02,46.11
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,127.49,82.22
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,185.62,130.28
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,244.51,181.57
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,309.24,237.53
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,371.38,290.39
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,436.83,343.99
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,497.97,392.61
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,559.85,439.96
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,618.28,482.86
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,676.53,524.04
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,726.21,557.96
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,773.42,588.59
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,814.76,613.72
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,852.74,636.23
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,890.98,659.01
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,926.56,679.74
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,955.87,696.21
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,982.0,710.57
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,1002.39,722.44
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,1019.19,732.11
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,1029.78,737.29
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,1036.56,740.22
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,1033.18,738.69
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,1025.96,734.86
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,1012.08,726.44
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,994.62,715.81
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,974.34,704.61
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,950.6,691.09
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,921.2,673.58
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,888.7,653.86
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,849.75,630.2
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,808.26,604.49
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,761.67,574.68
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,713.24,541.69
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,660.93,504.0
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,605.35,463.1
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,546.38,421.2
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,487.72,377.86
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,425.49,329.02
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,364.95,279.68
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,301.82,227.01
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,242.66,176.4
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,181.5,124.86
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,127.71,80.96
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,74.89,42.63
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,35.98,20.07
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,18.3,1.21
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,6.83,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,9.82,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,17.86,1.54
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,35.0,19.91
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,73.97,44.29
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,122.96,81.02
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,180.82,128.57
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,238.58,178.88
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,302.92,234.73
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,363.79,287.18
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,427.82,340.58
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,487.98,389.2
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,549.49,437.13
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,607.4,480.67
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,663.54,521.48
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,713.15,556.42
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,760.79,588.75
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,802.87,615.59
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,842.1,640.1
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,879.77,663.84
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,914.82,685.59
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,944.16,703.51
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,970.38,719.32
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,989.86,731.1
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,1005.84,740.66
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,1015.74,746.12
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,1021.9,749.28
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,1022.69,750.01
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,1019.65,748.37
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,1010.72,742.99
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,997.96,735.2
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,976.87,722.66
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,952.31,707.83
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,922.1,689.48
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,888.82,669.11
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,849.7,645.07
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,808.14,618.92
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,760.69,587.96
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,711.57,553.99
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,656.22,512.98
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,601.83,471.7
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,539.84,426.21
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,479.25,379.94
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,418.41,330.63
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,359.38,281.15
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,287.56,220.91
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,220.56,164.15
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,154.36,109.74
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,101.73,68.62
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,65.69,40.09
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,32.56,18.07
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,17.11,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,6.83,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,9.39,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.15,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,34.82,18.63
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,78.51,45.65
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,127.39,82.28
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,186.95,131.68
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,245.82,183.44
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,310.68,240.13
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,372.14,293.38
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,436.54,347.33
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,497.84,396.75
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,560.28,445.1
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,617.48,487.93
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,674.3,528.94
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,727.97,566.21
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,780.52,599.91
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,820.66,624.25
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,865.53,651.45
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,903.68,674.05
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,938.9,694.45
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,967.62,710.8
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,992.91,724.87
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,1012.74,735.97
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,1028.8,744.73
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,1037.97,749.47
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,1043.2,751.85
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,1043.52,751.81
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,1039.85,749.38
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,1029.19,742.59
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,1014.63,733.42
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,993.86,721.16
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,969.44,706.55
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,938.78,687.92
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,904.91,667.01
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,865.8,643.02
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,824.01,616.87
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,776.56,586.29
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,727.19,553.87
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,677.49,518.06
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,621.25,476.48
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,560.59,432.86
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,500.22,387.62
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,435.58,336.61
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,372.93,285.23
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,306.86,229.73
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,245.51,176.84
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,182.34,123.22
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,126.79,77.72
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,73.62,39.81
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,33.24,17.25
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.29,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.12,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,9.39,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.14,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,35.73,18.91
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,80.68,46.93
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,129.17,83.85
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,187.23,132.6
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,245.18,183.81
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,308.79,239.65
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,370.09,292.89
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,434.46,346.99
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,495.26,396.51
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,557.27,445.22
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,614.67,488.83
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,671.81,530.85
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,723.8,568.0
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,774.26,601.68
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,818.62,630.35
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,851.92,650.94
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,889.53,675.04
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,924.31,696.99
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,952.21,714.01
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,976.8,728.8
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,996.51,741.65
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,1012.6,752.18
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,1021.95,757.9
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,1027.49,761.24
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,1027.67,762.76
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,1023.98,761.91
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,1014.41,757.05
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,1000.99,749.64
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,980.04,737.49
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,955.55,722.89
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,925.38,704.27
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,892.09,683.29
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,852.63,657.97
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,810.57,630.48
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,770.95,604.5
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,722.02,571.04
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,667.04,529.45
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,611.21,486.24
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,551.18,441.12
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,491.52,394.45
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,427.99,341.85
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,366.31,289.06
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,301.71,232.66
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,241.3,178.81
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,178.52,123.88
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,123.43,77.54
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,71.63,39.8
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,32.79,17.27
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,15.25,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.12,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,8.96,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.69,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,36.68,17.8
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,83.83,45.7
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,136.54,86.19
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,199.89,140.17
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,261.13,195.22
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,327.53,254.3
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,391.55,310.36
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,458.14,366.54
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,521.12,417.88
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,581.81,465.61
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,640.23,509.76
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,697.97,551.84
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,748.1,586.2
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,795.87,617.65
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,811.91,626.27
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,815.76,626.59
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,879.72,669.41
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,939.74,708.35
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,974.73,729.74
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,1006.85,749.28
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,1026.28,760.58
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,1041.88,769.5
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,1052.06,774.75
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,1058.22,777.52
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,1058.72,777.06
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,1055.13,774.1
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,1044.88,767.11
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,1030.55,757.62
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,1010.04,744.97
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,985.75,729.88
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,954.82,710.2
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,920.45,688.18
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,880.82,663.24
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,838.33,636.06
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,790.89,604.85
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,741.31,571.71
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,686.08,532.35
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,629.63,490.1
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,569.19,444.82
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,510.78,399.32
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,446.33,347.24
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,383.31,294.42
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,316.32,237.08
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,253.01,181.52
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,188.12,125.62
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,129.23,76.8
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,73.32,37.1
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,30.53,14.03
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,15.36,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,8.54,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.83,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,37.07,17.35
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,85.98,46.43
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,139.27,87.47
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,202.92,141.67
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,265.48,197.35
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,333.16,256.6
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,397.1,311.41
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,463.45,365.85
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,525.3,414.87
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,589.43,463.47
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,647.9,505.95
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,705.67,546.26
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,758.17,580.15
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,808.75,611.53
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,854.82,639.1
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,898.16,664.38
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,936.49,687.14
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,971.63,707.66
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,1000.97,724.31
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,1026.65,738.6
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,1047.07,750.16
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,1063.52,759.31
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,1072.83,764.72
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,1077.98,767.65
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,1076.98,767.14
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1071.78,764.15
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1060.92,757.98
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1045.97,749.28
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1024.48,737.1
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,999.13,722.45
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,968.22,704.27
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,933.83,683.64
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,893.49,659.33
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,850.22,632.71
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,801.42,601.66
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,750.42,568.58
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,694.79,529.81
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,637.9,487.92
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,576.96,443.94
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,515.87,397.95
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,451.22,346.69
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,385.92,292.94
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,318.25,235.63
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,254.3,180.05
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,188.79,124.17
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,130.53,76.35
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,72.86,35.8
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,29.65,12.67
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,14.51,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,8.11,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,16.0,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,37.03,16.23
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,88.01,46.86
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,141.66,88.51
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,204.28,142.25
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,266.95,198.48
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,334.36,258.03
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,398.32,313.46
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,464.41,368.4
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,524.36,416.58
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,586.27,464.23
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,644.64,507.32
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,702.07,548.08
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,754.22,582.42
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,804.34,614.3
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,849.43,641.95
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,891.68,667.2
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,929.17,689.37
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,963.46,709.2
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,991.95,724.93
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,1016.8,738.25
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,1036.9,749.23
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,1053.09,757.79
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,1061.75,762.06
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,1066.32,763.89
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,1066.07,763.89
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,1061.68,761.39
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,1052.1,756.07
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,1038.37,748.16
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,1016.5,735.63
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,990.84,720.64
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,959.63,701.94
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,925.01,680.85
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,886.19,657.13
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,844.37,631.06
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,796.71,600.83
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,746.83,568.49
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,690.56,528.93
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,633.11,486.34
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,572.83,442.78
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,512.26,396.94
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,449.84,347.0
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,386.48,294.4
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,319.12,237.1
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,255.36,181.4
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,188.46,124.18
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,129.05,75.33
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,71.43,35.01
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,29.2,11.86
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,13.66,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,8.11,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,16.22,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,38.45,17.42
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,88.1,48.05
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,142.72,90.58
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,207.98,146.23
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,271.19,202.75
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,339.68,263.07
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,404.34,318.85
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,471.49,374.41
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,534.89,424.65
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,595.61,470.75
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,655.14,513.92
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,713.86,554.67
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,767.05,588.98
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,818.39,620.91
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,864.19,648.09
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,907.31,672.99
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,940.05,690.64
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,968.78,705.57
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,1002.45,724.26
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,1032.94,740.71
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,1052.27,750.38
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,1067.59,757.7
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,1076.24,761.14
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,1080.73,762.19
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,1077.66,761.82
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,1070.43,758.89
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,1057.2,751.7
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,1040.02,742.06
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,1018.29,730.79
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,992.81,716.96
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,961.01,698.81
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,925.94,678.24
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,884.5,653.09
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,840.35,625.75
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,791.17,594.63
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,740.11,561.62
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,688.79,525.21
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,630.99,482.71
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,568.3,437.61
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,506.01,390.88
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,439.27,338.4
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,374.6,285.43
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,306.66,228.25
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,243.59,173.81
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,178.21,118.52
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,121.09,72.04
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,66.39,33.68
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,26.09,9.37
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,12.38,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
